Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.0,3.25,13.1,5.5,0.0,0.0
2018,1,22,7,30,25.0,10.0,3.3,13.2,11.0,9.53,0.0
2018,1,22,7,45,22.5,24.0,3.4,13.35,25.5,21.35,4.48
2018,1,22,8,0,20.0,38.0,3.5,13.5,40.0,33.36,22.47
2018,1,22,8,15,45.0,56.0,3.45,13.55,64.0,52.17,36.67
2018,1,22,8,30,70.0,74.0,3.4,13.6,88.0,74.45,54.41
2018,1,22,8,45,107.5,91.0,3.4,13.6,118.0,101.78,76.29
2018,1,22,9,0,145.0,108.0,3.4,13.6,148.0,133.45,102.43
2018,1,22,9,15,135.0,123.0,3.4,13.7,164.5,154.29,121.39
2018,1,22,9,30,125.0,138.0,3.4,13.8,181.0,174.04,139.1
2018,1,22,9,45,195.5,148.0,3.4,13.9,223.5,218.48,175.82
2018,1,22,10,0,266.0,158.0,3.4,14.0,266.0,273.4,221.41
2018,1,22,10,15,437.0,141.0,3.45,14.05,334.5,357.16,290.4
2018,1,22,10,30,608.0,124.0,3.5,14.1,403.0,453.64,369.36
2018,1,22,10,45,726.5,103.0,3.6,14.1,453.0,525.82,428.67
2018,1,22,11,0,845.0,82.0,3.7,14.1,503.0,603.13,491.47
2018,1,22,11,15,846.5,84.0,3.75,14.15,518.0,637.74,519.31
2018,1,22,11,30,848.0,86.0,3.8,14.2,533.0,669.79,544.91
2018,1,22,11,45,859.0,85.5,3.85,14.25,545.0,702.93,570.66
2018,1,22,12,0,870.0,85.0,3.9,14.3,557.0,733.68,593.48
2018,1,22,12,15,871.0,84.5,3.85,14.25,558.5,754.4,608.61
2018,1,22,12,30,872.0,84.0,3.8,14.2,560.0,771.97,621.5
2018,1,22,12,45,871.0,84.0,3.8,14.2,555.0,785.33,631.47
2018,1,22,13,0,870.0,84.0,3.8,14.2,550.0,795.35,639.11
2018,1,22,13,15,865.5,83.0,3.7,14.15,537.0,798.03,641.13
2018,1,22,13,30,861.0,82.0,3.6,14.1,524.0,797.28,640.79
2018,1,22,13,45,852.0,81.0,3.55,14.05,503.5,789.57,635.67
2018,1,22,14,0,843.0,80.0,3.5,14.0,483.0,778.55,628.26
2018,1,22,14,15,829.0,77.5,3.35,13.9,455.0,758.61,613.89
2018,1,22,14,30,815.0,75.0,3.2,13.8,427.0,735.73,597.36
2018,1,22,14,45,794.5,72.5,3.1,13.7,393.5,705.21,575.19
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,672.38,551.05
2018,1,22,15,15,743.5,67.0,3.0,13.6,322.0,629.82,519.18
2018,1,22,15,30,713.0,64.0,3.0,13.6,284.0,586.0,485.59
2018,1,22,15,45,670.5,59.5,2.8,13.3,242.5,536.32,444.88
2018,1,22,16,0,628.0,55.0,2.6,13.0,201.0,482.94,399.88
2018,1,22,16,15,560.5,49.0,2.6,12.8,159.0,413.98,340.98
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,348.33,282.51
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,260.43,200.8
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,170.77,53.16
2018,1,22,17,15,151.0,15.5,2.5,12.0,23.5,77.53,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,23,7,15,29.0,7.0,2.0,9.75,7.5,0.0,0.0
2018,1,23,7,30,58.0,14.0,2.0,9.9,15.0,13.34,0.0
2018,1,23,7,45,88.5,24.5,2.0,10.1,31.5,20.29,5.1
2018,1,23,8,0,119.0,35.0,2.0,10.3,48.0,28.71,18.96
2018,1,23,8,15,200.0,48.0,2.0,10.45,82.5,51.38,31.7
2018,1,23,8,30,281.0,61.0,2.0,10.6,117.0,86.16,55.83
2018,1,23,8,45,430.0,68.0,1.95,10.75,176.0,137.46,93.24
2018,1,23,9,0,579.0,75.0,1.9,10.9,235.0,203.75,145.95
2018,1,23,9,15,604.5,81.0,1.95,11.1,270.5,250.44,188.46
2018,1,23,9,30,630.0,87.0,2.0,11.3,306.0,298.96,232.46
2018,1,23,9,45,717.5,80.5,2.0,11.5,355.0,360.08,285.11
2018,1,23,10,0,805.0,74.0,2.0,11.7,404.0,428.29,342.87
2018,1,23,10,15,823.5,75.5,2.05,11.9,435.0,477.75,385.34
2018,1,23,10,30,842.0,77.0,2.1,12.1,466.0,526.81,426.44
2018,1,23,10,45,855.0,78.0,2.15,12.3,490.5,571.57,463.16
2018,1,23,11,0,868.0,79.0,2.2,12.5,515.0,614.91,497.91
2018,1,23,11,15,875.5,80.0,2.05,12.7,532.0,653.09,526.87
2018,1,23,11,30,883.0,81.0,1.9,12.9,549.0,685.35,550.66
2018,1,23,11,45,887.5,81.5,1.75,13.05,559.0,715.67,571.41
2018,1,23,12,0,892.0,82.0,1.6,13.2,569.0,743.2,589.26
2018,1,23,12,15,893.0,82.0,1.35,13.3,571.0,764.63,601.46
2018,1,23,12,30,894.0,82.0,1.1,13.4,573.0,782.86,610.87
2018,1,23,12,45,893.0,81.0,0.85,13.55,567.0,795.09,615.41
2018,1,23,13,0,892.0,80.0,0.6,13.7,561.0,803.92,617.13
2018,1,23,13,15,887.0,79.0,0.5,13.75,547.5,806.14,617.04
2018,1,23,13,30,882.0,78.0,0.4,13.8,534.0,804.89,614.78
2018,1,23,13,45,873.0,77.0,0.35,13.85,513.0,803.52,613.53
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,792.43,605.8
2018,1,23,14,15,850.0,74.5,0.35,13.95,464.5,773.54,594.69
2018,1,23,14,30,836.0,73.0,0.4,14.0,437.0,751.63,581.54
2018,1,23,14,45,816.5,69.5,0.45,14.0,402.5,720.27,561.68
2018,1,23,15,0,797.0,66.0,0.5,14.0,368.0,686.51,539.81
2018,1,23,15,15,768.0,63.5,0.5,14.0,329.5,645.1,511.11
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,602.31,480.67
2018,1,23,15,45,699.5,56.5,0.6,13.8,249.5,549.19,442.0
2018,1,23,16,0,660.0,52.0,0.7,13.6,208.0,496.1,400.92
2018,1,23,16,15,559.0,48.0,0.8,13.4,161.0,413.34,334.18
2018,1,23,16,30,458.0,44.0,0.9,13.2,114.0,331.64,265.66
2018,1,23,16,45,294.0,31.5,1.05,13.05,71.0,215.3,165.56
2018,1,23,17,0,130.0,19.0,1.2,12.9,28.0,101.0,39.45
2018,1,23,17,15,92.5,13.0,1.25,12.75,16.5,51.06,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.6,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.5,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,21.5,3.5,4.1,12.05,4.0,0.0,0.0
2018,1,24,7,30,43.0,7.0,4.2,12.3,8.0,6.67,0.0
2018,1,24,7,45,21.5,17.5,4.35,12.6,18.0,15.66,3.23
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,26.01,16.48
2018,1,24,8,15,0.0,40.5,4.7,13.1,40.5,37.39,25.82
2018,1,24,8,30,0.0,53.0,4.9,13.3,53.0,48.93,36.0
2018,1,24,8,45,12.5,73.0,5.1,13.5,76.5,69.4,53.13
2018,1,24,9,0,25.0,93.0,5.3,13.7,100.0,92.07,72.13
2018,1,24,9,15,82.0,118.0,5.5,13.85,146.0,133.38,105.61
2018,1,24,9,30,139.0,143.0,5.7,14.0,192.0,183.48,147.05
2018,1,24,9,45,242.5,149.0,5.85,14.1,245.0,240.66,194.26
2018,1,24,10,0,346.0,155.0,6.0,14.2,298.0,305.24,248.31
2018,1,24,10,15,290.0,171.5,6.2,14.35,297.5,313.34,256.47
2018,1,24,10,30,234.0,188.0,6.4,14.5,297.0,315.99,259.31
2018,1,24,10,45,157.0,202.5,6.6,14.6,277.0,293.58,240.79
2018,1,24,11,0,80.0,217.0,6.8,14.7,257.0,263.61,215.26
2018,1,24,11,15,50.0,206.0,6.95,14.75,231.5,236.79,192.78
2018,1,24,11,30,20.0,195.0,7.1,14.8,206.0,200.81,162.47
2018,1,24,11,45,14.0,190.5,7.3,14.8,198.0,193.0,155.87
2018,1,24,12,0,8.0,186.0,7.5,14.8,190.0,184.81,148.92
2018,1,24,12,15,4.5,172.5,7.65,14.75,175.0,168.97,135.77
2018,1,24,12,30,1.0,159.0,7.8,14.7,160.0,152.97,122.47
2018,1,24,12,45,0.5,154.5,7.9,14.65,155.0,148.33,118.69
2018,1,24,13,0,0.0,150.0,8.0,14.6,150.0,143.7,114.91
2018,1,24,13,15,0.0,136.0,7.9,14.5,136.0,129.75,103.44
2018,1,24,13,30,0.0,122.0,7.8,14.4,122.0,115.84,91.97
2018,1,24,13,45,0.0,110.0,7.75,14.3,110.0,103.97,82.18
2018,1,24,14,0,0.0,98.0,7.7,14.2,98.0,92.13,72.38
2018,1,24,14,15,23.0,103.5,7.35,14.1,113.5,121.76,98.38
2018,1,24,14,30,46.0,109.0,7.0,14.0,129.0,146.11,119.85
2018,1,24,14,45,50.0,108.5,6.7,13.9,129.0,148.89,122.5
2018,1,24,15,0,54.0,108.0,6.4,13.8,129.0,151.7,125.14
2018,1,24,15,15,31.5,91.5,6.4,13.8,103.5,116.55,94.83
2018,1,24,15,30,9.0,75.0,6.4,13.8,78.0,77.44,60.93
2018,1,24,15,45,4.5,52.5,6.1,13.55,54.0,51.77,38.91
2018,1,24,16,0,0.0,30.0,5.8,13.3,30.0,27.83,18.23
2018,1,24,16,15,0.0,24.5,5.9,12.9,24.5,22.72,13.75
2018,1,24,16,30,0.0,19.0,6.0,12.5,19.0,17.61,9.21
2018,1,24,16,45,14.0,13.0,6.05,12.1,14.0,21.8,12.27
2018,1,24,17,0,28.0,7.0,6.1,11.7,9.0,24.21,7.29
2018,1,24,17,15,28.0,4.5,5.65,11.35,5.0,16.06,0.0
2018,1,24,17,30,28.0,2.0,5.2,11.0,1.0,0.0,0.0
2018,1,24,17,45,14.0,1.0,4.7,10.7,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.7,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,13.0,6.0,3.6,10.85,6.5,0.0,0.0
2018,1,25,7,30,26.0,12.0,3.5,11.1,13.0,11.44,0.0
2018,1,25,7,45,148.0,27.0,3.45,11.3,43.5,21.31,7.34
2018,1,25,8,0,270.0,42.0,3.4,11.5,74.0,32.71,22.42
2018,1,25,8,15,393.5,50.0,3.4,11.65,118.5,65.03,36.93
2018,1,25,8,30,517.0,58.0,3.4,11.8,163.0,111.43,66.7
2018,1,25,8,45,587.5,61.5,3.45,11.9,207.0,158.42,103.87
2018,1,25,9,0,658.0,65.0,3.5,12.0,251.0,212.72,150.5
2018,1,25,9,15,699.5,68.0,3.55,12.15,292.0,265.26,198.25
2018,1,25,9,30,741.0,71.0,3.6,12.3,333.0,321.88,249.52
2018,1,25,9,45,651.0,83.0,3.7,12.5,330.5,338.6,269.67
2018,1,25,10,0,561.0,95.0,3.8,12.7,328.0,345.98,280.29
2018,1,25,10,15,402.0,133.5,3.9,12.8,307.0,334.23,273.51
2018,1,25,10,30,243.0,172.0,4.0,12.9,286.0,304.54,249.97
2018,1,25,10,45,451.5,150.0,4.15,13.05,374.5,418.66,344.88
2018,1,25,11,0,660.0,128.0,4.3,13.2,463.0,545.58,448.24
2018,1,25,11,15,661.0,131.0,4.4,13.25,476.0,575.5,472.53
2018,1,25,11,30,662.0,134.0,4.5,13.3,489.0,603.39,495.32
2018,1,25,11,45,669.5,137.5,4.65,13.35,502.0,634.22,520.33
2018,1,25,12,0,677.0,141.0,4.8,13.4,515.0,663.15,543.65
2018,1,25,12,15,736.5,125.0,4.85,13.4,533.5,707.52,579.48
2018,1,25,12,30,796.0,109.0,4.9,13.4,552.0,747.66,610.21
2018,1,25,12,45,826.5,100.0,5.0,13.45,555.5,774.88,631.23
2018,1,25,13,0,857.0,91.0,5.1,13.5,559.0,799.32,650.3
2018,1,25,13,15,849.5,90.5,5.15,13.5,545.0,800.32,651.63
2018,1,25,13,30,842.0,90.0,5.2,13.5,531.0,797.9,650.64
2018,1,25,13,45,827.5,90.0,5.25,13.5,509.5,787.09,643.41
2018,1,25,14,0,813.0,90.0,5.3,13.5,488.0,773.07,633.84
2018,1,25,14,15,716.5,103.5,5.3,13.45,440.0,711.56,587.49
2018,1,25,14,30,620.0,117.0,5.3,13.4,392.0,644.83,536.54
2018,1,25,14,45,495.0,126.5,5.3,13.35,335.5,546.63,457.69
2018,1,25,15,0,370.0,136.0,5.3,13.3,279.0,457.28,384.05
2018,1,25,15,15,453.5,111.0,5.3,13.3,268.0,479.92,404.72
2018,1,25,15,30,537.0,86.0,5.3,13.3,257.0,501.16,423.08
2018,1,25,15,45,560.5,75.0,5.0,13.0,231.5,488.04,411.55
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,471.45,396.07
2018,1,25,16,15,512.0,57.0,4.55,12.5,163.5,399.3,333.36
2018,1,25,16,30,440.0,50.0,4.4,12.3,121.0,330.7,272.02
2018,1,25,16,45,324.5,41.0,4.2,12.05,84.0,241.8,191.35
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,161.32,89.46
2018,1,25,17,15,116.0,19.5,3.95,11.8,26.5,67.66,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,2.5,2.0,1.75,10.75,2.0,0.0,0.0
2018,1,26,7,30,5.0,4.0,1.8,10.9,4.0,3.81,0.0
2018,1,26,7,45,6.0,10.5,1.85,11.1,11.0,9.86,0.73
2018,1,26,8,0,7.0,17.0,1.9,11.3,18.0,15.98,8.15
2018,1,26,8,15,14.5,23.5,1.95,11.45,26.5,22.9,13.37
2018,1,26,8,30,22.0,30.0,2.0,11.6,35.0,30.72,19.81
2018,1,26,8,45,65.0,60.5,2.1,11.75,78.5,67.55,49.69
2018,1,26,9,0,108.0,91.0,2.2,11.9,122.0,109.89,84.63
2018,1,26,9,15,187.0,114.5,2.1,11.95,177.5,162.71,127.69
2018,1,26,9,30,266.0,138.0,2.0,12.0,233.0,223.53,177.95
2018,1,26,9,45,406.5,129.5,1.9,12.05,291.5,288.62,231.13
2018,1,26,10,0,547.0,121.0,1.8,12.1,350.0,363.76,292.83
2018,1,26,10,15,710.5,92.5,1.8,12.25,413.0,444.44,358.8
2018,1,26,10,30,874.0,64.0,1.8,12.4,476.0,531.76,429.29
2018,1,26,10,45,884.0,65.5,1.75,12.5,500.0,576.32,465.01
2018,1,26,11,0,894.0,67.0,1.7,12.6,524.0,619.16,498.69
2018,1,26,11,15,900.0,68.0,1.7,12.7,541.0,656.95,528.03
2018,1,26,11,30,906.0,69.0,1.7,12.8,558.0,692.31,554.61
2018,1,26,11,45,908.0,69.5,1.7,12.85,567.0,721.67,575.31
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,748.03,593.8
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.5,768.65,608.63
2018,1,26,12,30,907.0,71.0,1.8,13.0,579.0,785.92,621.18
2018,1,26,12,45,902.5,72.0,1.85,13.05,573.0,798.03,630.18
2018,1,26,13,0,898.0,73.0,1.9,13.1,567.0,806.64,636.87
2018,1,26,13,15,843.0,86.0,2.0,13.1,541.0,791.89,627.52
2018,1,26,13,30,788.0,99.0,2.1,13.1,515.0,767.0,611.02
2018,1,26,13,45,596.0,134.0,2.2,13.05,441.5,658.07,531.95
2018,1,26,14,0,404.0,169.0,2.3,13.0,368.0,538.13,438.95
2018,1,26,14,15,399.0,163.5,2.35,12.95,351.0,526.28,431.42
2018,1,26,14,30,394.0,158.0,2.4,12.9,334.0,512.85,421.84
2018,1,26,14,45,356.0,151.0,2.5,12.8,301.0,457.51,379.12
2018,1,26,15,0,318.0,144.0,2.6,12.7,268.0,416.05,346.49
2018,1,26,15,15,279.0,133.0,2.6,12.7,234.0,369.35,308.67
2018,1,26,15,30,240.0,122.0,2.6,12.7,200.0,323.69,271.0
2018,1,26,15,45,216.5,108.0,2.6,12.45,171.0,285.85,239.59
2018,1,26,16,0,193.0,94.0,2.6,12.2,142.0,248.88,208.08
2018,1,26,16,15,159.0,77.0,2.55,11.9,111.5,202.45,167.81
2018,1,26,16,30,125.0,60.0,2.5,11.6,81.0,157.97,128.45
2018,1,26,16,45,112.0,43.0,2.45,11.35,57.5,126.46,98.81
2018,1,26,17,0,99.0,26.0,2.4,11.1,34.0,91.69,53.43
2018,1,26,17,15,80.5,17.0,2.45,11.0,20.5,50.46,0.0
2018,1,26,17,30,62.0,8.0,2.5,10.9,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.55,10.8,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,41.5,6.5,1.55,10.65,8.0,0.0,0.0
2018,1,27,7,30,83.0,13.0,1.6,10.9,16.0,12.39,0.0
2018,1,27,7,45,116.0,28.5,1.6,11.1,39.0,23.46,10.27
2018,1,27,8,0,149.0,44.0,1.6,11.3,62.0,35.6,25.14
2018,1,27,8,15,200.5,59.0,1.7,11.5,94.0,62.03,40.49
2018,1,27,8,30,252.0,74.0,1.8,11.7,126.0,95.13,64.48
2018,1,27,8,45,306.0,85.0,1.85,11.9,163.0,131.43,93.27
2018,1,27,9,0,360.0,96.0,1.9,12.1,200.0,173.77,128.78
2018,1,27,9,15,521.0,86.0,2.0,12.35,260.5,233.87,176.88
2018,1,27,9,30,682.0,76.0,2.1,12.6,321.0,307.97,238.22
2018,1,27,9,45,756.0,68.5,2.15,12.85,366.0,366.54,289.04
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,429.17,342.6
2018,1,27,10,15,824.0,67.0,2.35,13.3,436.0,473.51,381.36
2018,1,27,10,30,818.0,73.0,2.5,13.5,461.0,514.87,416.69
2018,1,27,10,45,738.5,99.0,2.6,13.7,462.5,533.77,432.84
2018,1,27,11,0,659.0,125.0,2.7,13.9,464.0,544.08,441.42
2018,1,27,11,15,682.5,123.0,2.8,14.05,484.5,583.23,472.94
2018,1,27,11,30,706.0,121.0,2.9,14.2,505.0,621.67,503.31
2018,1,27,11,45,712.0,122.5,3.0,14.35,515.5,650.6,525.87
2018,1,27,12,0,718.0,124.0,3.1,14.5,526.0,677.38,546.63
2018,1,27,12,15,708.0,127.5,3.05,14.65,525.0,692.05,557.3
2018,1,27,12,30,698.0,131.0,3.0,14.8,524.0,703.69,565.4
2018,1,27,12,45,703.0,126.5,3.0,14.95,519.0,715.13,573.65
2018,1,27,13,0,708.0,122.0,3.0,15.1,514.0,723.82,579.96
2018,1,27,13,15,761.0,104.0,3.0,15.15,516.5,748.9,598.75
2018,1,27,13,30,814.0,86.0,3.0,15.2,519.0,774.83,618.09
2018,1,27,13,45,839.5,76.5,3.05,15.3,508.0,784.81,625.95
2018,1,27,14,0,865.0,67.0,3.1,15.4,497.0,784.48,626.51
2018,1,27,14,15,790.0,81.0,3.1,15.4,457.0,742.86,596.71
2018,1,27,14,30,715.0,95.0,3.1,15.4,417.0,696.56,563.38
2018,1,27,14,45,584.0,111.5,3.15,15.35,361.5,605.41,495.18
2018,1,27,15,0,453.0,128.0,3.2,15.3,306.0,511.55,421.3
2018,1,27,15,15,445.0,115.0,3.2,15.3,275.5,480.99,398.07
2018,1,27,15,30,437.0,102.0,3.2,15.3,245.0,449.06,372.82
2018,1,27,15,45,415.5,90.0,3.0,14.95,211.0,408.18,339.58
2018,1,27,16,0,394.0,78.0,2.8,14.6,177.0,367.25,305.31
2018,1,27,16,15,356.5,66.0,2.8,14.3,142.5,317.02,262.32
2018,1,27,16,30,319.0,54.0,2.8,14.0,108.0,268.73,219.5
2018,1,27,16,45,272.0,41.0,2.8,13.65,77.0,216.68,171.47
2018,1,27,17,0,225.0,28.0,2.8,13.3,46.0,165.46,105.67
2018,1,27,17,15,138.0,17.5,2.95,13.2,26.0,75.74,0.0
2018,1,27,17,30,51.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,25.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.05,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.6,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.0,4.6,10.05,12.5,0.0,0.0
2018,1,28,7,30,189.0,18.0,4.8,10.4,25.0,17.16,0.0
2018,1,28,7,45,301.0,28.0,5.0,10.7,57.0,23.07,10.64
2018,1,28,8,0,413.0,38.0,5.2,11.0,89.0,30.23,20.55
2018,1,28,8,15,524.0,42.5,5.2,11.3,135.0,66.09,33.45
2018,1,28,8,30,635.0,47.0,5.2,11.6,181.0,117.53,66.82
2018,1,28,8,45,687.0,50.5,5.2,11.85,225.0,168.01,108.1
2018,1,28,9,0,739.0,54.0,5.2,12.1,269.0,223.64,157.39
2018,1,28,9,15,773.5,57.0,5.15,12.45,311.0,278.56,208.09
2018,1,28,9,30,808.0,60.0,5.1,12.8,353.0,335.94,260.79
2018,1,28,9,45,834.5,61.0,5.05,13.15,390.5,390.27,310.34
2018,1,28,10,0,861.0,62.0,5.0,13.5,428.0,445.0,359.03
2018,1,28,10,15,876.5,63.0,4.9,13.8,459.0,494.98,402.66
2018,1,28,10,30,892.0,64.0,4.8,14.1,490.0,544.16,444.33
2018,1,28,10,45,904.0,65.5,4.7,14.45,516.0,590.82,482.68
2018,1,28,11,0,916.0,67.0,4.6,14.8,542.0,635.87,518.65
2018,1,28,11,15,924.0,67.5,4.45,15.1,560.0,675.36,549.3
2018,1,28,11,30,932.0,68.0,4.3,15.4,578.0,712.47,576.59
2018,1,28,11,45,936.0,68.0,4.15,15.7,588.0,743.59,598.03
2018,1,28,12,0,940.0,68.0,4.0,16.0,598.0,771.71,617.23
2018,1,28,12,15,940.5,68.0,4.0,16.15,600.0,794.04,633.04
2018,1,28,12,30,941.0,68.0,4.0,16.3,602.0,812.97,646.42
2018,1,28,12,45,939.0,68.0,3.95,16.5,596.5,826.44,655.57
2018,1,28,13,0,937.0,68.0,3.9,16.7,591.0,836.31,662.23
2018,1,28,13,15,931.5,68.0,3.85,16.85,577.5,839.73,664.48
2018,1,28,13,30,926.0,68.0,3.8,17.0,564.0,839.51,664.28
2018,1,28,13,45,917.0,67.5,3.75,17.1,543.0,832.25,659.26
2018,1,28,14,0,908.0,67.0,3.7,17.2,522.0,821.49,651.86
2018,1,28,14,15,896.5,66.0,3.7,17.2,495.0,804.73,640.68
2018,1,28,14,30,885.0,65.0,3.7,17.2,468.0,784.8,627.21
2018,1,28,14,45,865.5,63.0,3.65,17.2,433.0,754.43,605.73
2018,1,28,15,0,846.0,61.0,3.6,17.2,398.0,721.57,582.22
2018,1,28,15,15,819.5,59.0,3.6,17.2,358.5,687.59,557.69
2018,1,28,15,30,793.0,57.0,3.6,17.2,319.0,645.58,526.46
2018,1,28,15,45,755.5,54.0,3.25,16.6,276.5,593.61,486.71
2018,1,28,16,0,718.0,51.0,2.9,16.0,234.0,541.39,444.1
2018,1,28,16,15,647.5,46.5,2.9,15.65,187.5,467.63,383.11
2018,1,28,16,30,577.0,42.0,2.9,15.3,141.0,396.84,322.16
2018,1,28,16,45,454.5,35.5,2.95,14.95,99.0,307.16,243.1
2018,1,28,17,0,332.0,29.0,3.0,14.6,57.0,219.57,147.12
2018,1,28,17,15,199.0,18.0,3.05,14.45,32.0,102.83,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.3,7.0,6.67,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.15,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.75,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.4,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.55,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.7,8.0,7.63,0.0
2018,1,29,7,45,0.0,16.5,5.1,10.85,16.5,15.3,5.53
2018,1,29,8,0,0.0,25.0,5.2,11.0,25.0,23.2,14.52
2018,1,29,8,15,0.0,35.0,5.1,11.25,35.0,32.51,22.03
2018,1,29,8,30,0.0,45.0,5.0,11.5,45.0,41.82,30.3
2018,1,29,8,45,0.0,54.0,4.85,11.75,54.0,50.21,37.67
2018,1,29,9,0,0.0,63.0,4.7,12.0,63.0,58.56,44.9
2018,1,29,9,15,3.5,84.5,4.55,12.35,86.0,79.5,62.65
2018,1,29,9,30,7.0,106.0,4.4,12.7,109.0,101.06,80.77
2018,1,29,9,45,64.0,142.5,4.25,13.1,170.0,160.23,129.72
2018,1,29,10,0,121.0,179.0,4.1,13.5,231.0,228.36,185.85
2018,1,29,10,15,108.5,191.5,3.9,13.85,240.5,242.22,197.12
2018,1,29,10,30,96.0,204.0,3.7,14.2,250.0,249.82,203.07
2018,1,29,10,45,95.0,216.0,3.5,14.6,263.5,266.66,216.37
2018,1,29,11,0,94.0,228.0,3.3,15.0,277.0,283.38,229.34
2018,1,29,11,15,133.0,239.0,3.2,15.35,311.0,332.19,268.54
2018,1,29,11,30,172.0,250.0,3.1,15.7,345.0,376.92,304.0
2018,1,29,11,45,157.0,249.5,2.95,16.05,337.5,372.97,299.98
2018,1,29,12,0,142.0,249.0,2.8,16.4,330.0,367.63,295.02
2018,1,29,12,15,84.5,230.0,2.7,16.4,278.0,298.25,239.22
2018,1,29,12,30,27.0,211.0,2.6,16.4,226.0,235.57,187.93
2018,1,29,12,45,64.5,223.5,2.5,16.45,259.5,280.84,225.34
2018,1,29,13,0,102.0,236.0,2.4,16.5,293.0,327.48,263.1
2018,1,29,13,15,235.5,223.0,2.3,16.45,351.0,447.65,360.15
2018,1,29,13,30,369.0,210.0,2.2,16.4,409.0,544.42,436.62
2018,1,29,13,45,382.5,200.5,2.05,16.35,400.0,546.43,437.94
2018,1,29,14,0,396.0,191.0,1.9,16.3,391.0,559.83,448.14
2018,1,29,14,15,295.5,194.0,2.05,16.25,338.5,469.09,378.47
2018,1,29,14,30,195.0,197.0,2.2,16.2,286.0,379.88,308.37
2018,1,29,14,45,203.0,181.5,2.3,16.15,268.5,366.84,299.61
2018,1,29,15,0,211.0,166.0,2.4,16.1,251.0,352.71,289.42
2018,1,29,15,15,213.5,148.5,2.4,16.1,227.0,342.9,281.99
2018,1,29,15,30,216.0,131.0,2.4,16.1,203.0,319.61,263.63
2018,1,29,15,45,243.0,112.0,2.4,15.7,183.0,309.76,256.55
2018,1,29,16,0,270.0,93.0,2.4,15.3,163.0,297.1,246.39
2018,1,29,16,15,236.5,78.0,2.5,14.95,131.0,250.53,206.75
2018,1,29,16,30,203.0,63.0,2.6,14.6,99.0,205.87,167.7
2018,1,29,16,45,154.5,48.0,2.65,14.25,70.5,155.73,122.86
2018,1,29,17,0,106.0,33.0,2.7,13.9,42.0,109.78,74.4
2018,1,29,17,15,60.0,19.5,2.9,13.75,24.0,44.57,0.0
2018,1,29,17,30,14.0,6.0,3.1,13.6,6.0,5.72,0.0
2018,1,29,17,45,7.0,3.0,3.25,13.45,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,30,7,15,36.0,8.5,2.8,11.7,10.0,8.1,0.0
2018,1,30,7,30,72.0,17.0,2.9,12.0,20.0,16.2,0.0
2018,1,30,7,45,147.5,31.0,3.05,12.3,47.0,24.36,12.59
2018,1,30,8,0,223.0,45.0,3.2,12.6,74.0,34.76,24.48
2018,1,30,8,15,350.5,53.5,3.15,12.8,119.5,65.78,38.42
2018,1,30,8,30,478.0,62.0,3.1,13.0,165.0,112.61,69.09
2018,1,30,8,45,581.0,61.5,3.1,13.2,214.5,159.93,105.21
2018,1,30,9,0,684.0,61.0,3.1,13.4,264.0,219.55,154.91
2018,1,30,9,15,690.5,69.0,3.0,13.7,299.0,267.59,199.65
2018,1,30,9,30,697.0,77.0,2.9,14.0,334.0,316.71,244.74
2018,1,30,9,45,765.5,72.5,2.8,14.35,381.0,377.58,297.33
2018,1,30,10,0,834.0,68.0,2.7,14.7,428.0,442.63,352.28
2018,1,30,10,15,863.5,66.0,2.6,14.95,462.5,494.82,396.26
2018,1,30,10,30,893.0,64.0,2.5,15.2,497.0,547.91,439.65
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.0,593.67,476.26
2018,1,30,11,0,913.0,67.0,2.4,15.7,547.0,637.67,510.48
2018,1,30,11,15,919.5,67.5,2.35,15.95,564.5,676.28,539.79
2018,1,30,11,30,926.0,68.0,2.3,16.2,582.0,712.41,565.67
2018,1,30,11,45,929.5,68.5,2.25,16.45,592.0,743.74,586.92
2018,1,30,12,0,933.0,69.0,2.2,16.7,602.0,772.07,605.86
2018,1,30,12,15,934.0,69.0,2.15,16.95,604.5,794.77,620.7
2018,1,30,12,30,935.0,69.0,2.1,17.2,607.0,814.11,633.17
2018,1,30,12,45,935.5,68.0,2.05,17.45,602.0,828.4,642.15
2018,1,30,13,0,936.0,67.0,2.0,17.7,597.0,839.14,648.74
2018,1,30,13,15,931.5,67.0,2.1,17.8,584.0,843.43,652.75
2018,1,30,13,30,927.0,67.0,2.2,17.9,571.0,844.07,654.39
2018,1,30,13,45,919.0,66.0,2.25,18.0,550.0,837.0,650.34
2018,1,30,14,0,911.0,65.0,2.3,18.1,529.0,826.41,643.97
2018,1,30,14,15,898.5,64.0,2.45,17.95,501.0,808.77,634.03
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,787.96,621.71
2018,1,30,14,45,868.0,61.5,2.8,17.65,439.0,759.26,603.71
2018,1,30,15,0,850.0,60.0,3.0,17.5,405.0,728.01,583.39
2018,1,30,15,15,825.0,57.5,3.0,17.5,365.5,688.04,554.74
2018,1,30,15,30,800.0,55.0,3.0,17.5,326.0,652.42,528.81
2018,1,30,15,45,763.0,52.5,3.0,16.8,283.0,601.05,491.28
2018,1,30,16,0,726.0,50.0,3.0,16.1,240.0,549.38,451.02
2018,1,30,16,15,616.0,50.0,2.9,15.7,190.5,460.89,378.11
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,374.75,305.05
2018,1,30,16,45,331.0,41.5,2.7,14.85,94.0,251.24,200.1
2018,1,30,17,0,156.0,33.0,2.6,14.4,47.0,143.57,101.16
2018,1,30,17,15,94.5,20.0,2.6,14.25,27.0,79.65,0.0
2018,1,30,17,30,33.0,7.0,2.6,14.1,7.0,19.57,0.0
2018,1,30,17,45,16.5,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.5,2.7,11.85,15.0,10.01,0.0
2018,1,31,7,30,225.0,21.0,2.6,12.2,30.0,20.02,0.0
2018,1,31,7,45,274.5,30.5,2.55,12.5,56.5,25.06,13.58
2018,1,31,8,0,324.0,40.0,2.5,12.8,83.0,31.68,21.87
2018,1,31,8,15,381.0,53.0,2.3,13.0,122.5,68.62,39.69
2018,1,31,8,30,438.0,66.0,2.1,13.2,162.0,112.12,70.33
2018,1,31,8,45,599.0,59.0,1.9,13.35,221.0,161.4,105.51
2018,1,31,9,0,760.0,52.0,1.7,13.5,280.0,229.27,159.68
2018,1,31,9,15,719.5,65.5,1.7,13.75,306.0,274.56,203.65
2018,1,31,9,30,679.0,79.0,1.7,14.0,332.0,313.57,241.35
2018,1,31,9,45,677.5,89.5,1.7,14.2,363.0,360.77,283.46
2018,1,31,10,0,676.0,100.0,1.7,14.4,394.0,406.6,323.09
2018,1,31,10,15,747.0,91.5,1.85,14.65,438.0,466.89,373.12
2018,1,31,10,30,818.0,83.0,2.0,14.9,482.0,531.29,425.45
2018,1,31,10,45,866.0,75.0,2.1,15.2,516.5,584.43,468.06
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,640.19,511.84
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,678.28,541.18
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,713.81,567.16
2018,1,31,11,45,928.0,68.5,2.35,16.1,595.0,744.84,588.96
2018,1,31,12,0,931.0,69.0,2.4,16.3,605.0,772.83,608.55
2018,1,31,12,15,930.0,70.0,2.45,16.5,607.0,795.19,624.1
2018,1,31,12,30,929.0,71.0,2.5,16.7,609.0,814.13,637.32
2018,1,31,12,45,922.5,72.0,2.55,16.9,602.0,825.21,645.06
2018,1,31,13,0,916.0,73.0,2.6,17.1,595.0,832.64,650.41
2018,1,31,13,15,876.5,80.5,2.65,17.2,571.0,817.29,639.96
2018,1,31,13,30,837.0,88.0,2.7,17.3,547.0,804.77,631.8
2018,1,31,13,45,793.5,93.5,2.7,17.45,515.5,776.74,612.07
2018,1,31,14,0,750.0,99.0,2.7,17.6,484.0,745.57,590.14
2018,1,31,14,15,758.5,91.5,2.7,17.6,463.0,738.78,586.34
2018,1,31,14,30,767.0,84.0,2.7,17.6,442.0,728.66,579.97
2018,1,31,14,45,747.5,80.0,2.7,17.65,408.0,697.56,558.02
2018,1,31,15,0,728.0,76.0,2.7,17.7,374.0,664.24,534.32
2018,1,31,15,15,732.0,67.5,2.7,17.7,342.5,640.82,517.83
2018,1,31,15,30,736.0,59.0,2.7,17.7,311.0,614.37,498.59
2018,1,31,15,45,677.5,58.0,2.55,17.15,266.5,551.94,451.42
2018,1,31,16,0,619.0,57.0,2.4,16.6,222.0,494.9,405.61
2018,1,31,16,15,518.0,55.5,2.45,16.2,176.0,409.75,336.05
2018,1,31,16,30,417.0,54.0,2.5,15.8,130.0,329.77,268.49
2018,1,31,16,45,307.5,43.5,2.5,15.4,91.0,240.27,191.48
2018,1,31,17,0,198.0,33.0,2.5,15.0,52.0,163.6,118.17
2018,1,31,17,15,125.0,21.0,2.5,14.8,30.5,95.42,0.0
2018,1,31,17,30,52.0,9.0,2.5,14.6,9.0,29.01,0.0
2018,1,31,17,45,26.0,4.5,2.55,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
