Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,12,30,940.0,85.0,0.9,12.0,717.0,895.6,681.52
2018,2,21,12,45,938.0,85.0,1.15,12.1,711.0,909.69,694.94
2018,2,21,13,0,936.0,85.0,1.4,12.2,705.0,920.06,705.72
2018,2,21,13,15,930.5,84.5,1.6,12.25,690.5,923.01,710.77
2018,2,21,13,30,925.0,84.0,1.8,12.3,676.0,922.16,713.24
2018,2,21,13,45,915.0,84.5,2.05,12.4,654.0,914.78,711.58
2018,2,21,14,0,905.0,85.0,2.3,12.5,632.0,903.79,707.24
2018,2,21,14,15,893.0,84.0,2.35,12.45,603.0,885.78,696.35
2018,2,21,14,30,881.0,83.0,2.4,12.4,574.0,864.47,683.19
2018,2,21,14,45,863.5,82.0,2.5,12.4,538.0,842.59,669.89
2018,2,21,15,0,846.0,81.0,2.6,12.4,502.0,810.69,649.13
2018,2,21,15,15,824.5,78.0,2.6,12.4,460.5,770.62,621.44
2018,2,21,15,30,803.0,75.0,2.6,12.4,419.0,728.53,591.86
2018,2,21,15,45,762.5,74.0,2.85,12.2,372.5,673.06,553.15
2018,2,21,16,0,722.0,73.0,3.1,12.0,326.0,621.5,516.02
2018,2,21,16,15,675.5,68.0,3.15,11.75,277.5,557.78,466.03
2018,2,21,16,30,629.0,63.0,3.2,11.5,229.0,495.51,414.8
2018,2,21,16,45,567.0,55.5,3.25,11.25,182.0,423.08,353.13
2018,2,21,17,0,505.0,48.0,3.3,11.0,135.0,354.56,292.23
2018,2,21,17,15,397.0,38.5,3.4,10.75,93.0,265.8,211.9
2018,2,21,17,30,289.0,29.0,3.5,10.5,51.0,182.27,109.38
2018,2,21,17,45,171.5,18.5,3.6,10.3,28.5,84.17,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.95,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.4,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.4,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.6,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,2,22,6,45,46.5,8.0,6.0,8.95,9.0,0.0,0.0
2018,2,22,7,0,93.0,16.0,6.1,9.1,18.0,15.25,0.0
2018,2,22,7,15,190.0,29.0,6.2,9.3,47.5,23.01,8.23
2018,2,22,7,30,287.0,42.0,6.3,9.5,77.0,32.64,22.65
2018,2,22,7,45,431.0,48.5,6.45,9.7,128.0,37.43,27.8
2018,2,22,8,0,575.0,55.0,6.6,9.9,179.0,67.89,37.44
2018,2,22,8,15,634.0,60.0,6.6,10.0,228.0,116.01,67.1
2018,2,22,8,30,693.0,65.0,6.6,10.1,277.0,170.89,110.89
2018,2,22,8,45,733.5,68.5,6.6,10.25,325.0,228.71,162.5
2018,2,22,9,0,774.0,72.0,6.6,10.4,373.0,288.09,217.29
2018,2,22,9,15,801.0,74.5,6.6,10.55,417.0,345.5,271.05
2018,2,22,9,30,828.0,77.0,6.6,10.7,461.0,404.58,325.46
2018,2,22,9,45,847.5,79.0,6.6,10.85,500.5,461.16,376.76
2018,2,22,10,0,867.0,81.0,6.6,11.0,540.0,517.95,426.93
2018,2,22,10,15,879.0,83.5,6.65,11.1,573.0,570.2,472.37
2018,2,22,10,30,891.0,86.0,6.7,11.2,606.0,621.62,516.03
2018,2,22,10,45,848.0,103.0,6.8,11.3,615.0,653.9,542.93
2018,2,22,11,0,805.0,120.0,6.9,11.4,624.0,678.68,563.16
2018,2,22,11,15,523.5,178.0,7.05,11.4,509.5,567.6,471.71
2018,2,22,11,30,242.0,236.0,7.2,11.4,395.0,429.06,355.12
2018,2,22,11,45,256.0,249.5,7.35,11.45,420.0,464.28,384.19
2018,2,22,12,0,270.0,263.0,7.5,11.5,445.0,499.67,412.92
2018,2,22,12,15,357.0,262.5,7.65,11.5,504.0,580.4,479.8
2018,2,22,12,30,444.0,262.0,7.8,11.5,563.0,674.59,556.31
2018,2,22,12,45,551.0,222.5,8.0,11.5,592.5,734.88,607.39
2018,2,22,13,0,658.0,183.0,8.2,11.5,622.0,799.83,661.61
2018,2,22,13,15,599.0,189.0,8.4,11.5,582.5,761.52,631.6
2018,2,22,13,30,540.0,195.0,8.6,11.5,543.0,714.97,594.94
2018,2,22,13,45,532.0,189.0,8.8,11.45,522.5,703.03,586.76
2018,2,22,14,0,524.0,183.0,9.0,11.4,502.0,688.76,576.61
2018,2,22,14,15,499.5,185.0,9.1,11.35,478.0,667.13,559.79
2018,2,22,14,30,475.0,187.0,9.2,11.3,454.0,643.9,541.6
2018,2,22,14,45,474.0,176.5,9.3,11.2,429.0,624.77,527.59
2018,2,22,15,0,473.0,166.0,9.4,11.1,404.0,603.62,511.8
2018,2,22,15,15,271.5,169.0,9.4,11.1,303.0,421.75,358.47
2018,2,22,15,30,70.0,172.0,9.4,11.1,202.0,239.72,200.94
2018,2,22,15,45,193.5,138.5,9.4,10.85,209.5,314.93,268.88
2018,2,22,16,0,317.0,105.0,9.4,10.6,217.0,369.68,318.46
2018,2,22,16,15,439.0,87.5,9.25,10.45,218.5,419.06,361.84
2018,2,22,16,30,561.0,70.0,9.1,10.3,220.0,462.44,398.08
2018,2,22,16,45,459.5,61.5,9.0,10.15,168.0,368.22,314.6
2018,2,22,17,0,358.0,53.0,8.9,10.0,116.0,279.26,234.47
2018,2,22,17,15,317.5,42.5,8.8,9.9,85.0,231.37,187.34
2018,2,22,17,30,277.0,32.0,8.7,9.8,54.0,180.88,116.63
2018,2,22,17,45,159.0,19.5,8.65,9.7,30.0,80.55,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.6,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.5,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.4,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.95,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.8,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.7,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.6,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.45,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.2,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,7.1,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.8,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.75,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.7,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.6,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.2,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.5,24.0,17.16,0.0
2018,2,23,7,15,351.5,27.0,5.15,7.75,61.5,22.29,9.42
2018,2,23,7,30,505.0,36.0,5.3,8.0,99.0,28.4,19.25
2018,2,23,7,45,592.0,42.0,5.45,8.3,148.0,34.56,25.46
2018,2,23,8,0,679.0,48.0,5.6,8.6,197.0,70.66,36.46
2018,2,23,8,15,731.0,52.0,5.6,8.75,248.0,123.21,69.19
2018,2,23,8,30,783.0,56.0,5.6,8.9,299.0,181.65,116.62
2018,2,23,8,45,818.0,59.0,5.6,9.1,348.5,240.81,170.27
2018,2,23,9,0,853.0,62.0,5.6,9.3,398.0,303.11,228.36
2018,2,23,9,15,875.5,64.5,5.55,9.45,443.0,364.77,286.22
2018,2,23,9,30,898.0,67.0,5.5,9.6,488.0,425.71,342.44
2018,2,23,9,45,914.0,69.0,5.4,9.75,527.5,483.89,394.98
2018,2,23,10,0,930.0,71.0,5.3,9.9,567.0,541.74,445.66
2018,2,23,10,15,941.5,73.0,5.25,10.05,601.0,596.49,492.45
2018,2,23,10,30,953.0,75.0,5.2,10.2,635.0,649.9,536.83
2018,2,23,10,45,960.5,76.5,5.15,10.35,661.5,698.63,576.36
2018,2,23,11,0,968.0,78.0,5.1,10.5,688.0,745.14,612.68
2018,2,23,11,15,973.0,79.0,5.1,10.7,707.0,786.9,643.23
2018,2,23,11,30,978.0,80.0,5.1,10.9,726.0,825.82,671.41
2018,2,23,11,45,980.0,80.5,5.1,11.05,736.5,858.82,695.13
2018,2,23,12,0,982.0,81.0,5.1,11.2,747.0,888.45,716.3
2018,2,23,12,15,981.5,81.5,5.1,11.3,749.0,912.49,733.48
2018,2,23,12,30,981.0,82.0,5.1,11.4,751.0,932.81,748.01
2018,2,23,12,45,975.0,83.5,5.1,11.55,743.5,945.71,757.07
2018,2,23,13,0,969.0,85.0,5.1,11.7,736.0,954.65,763.43
2018,2,23,13,15,962.5,84.0,5.1,11.75,720.0,956.3,764.93
2018,2,23,13,30,956.0,83.0,5.1,11.8,704.0,953.99,763.76
2018,2,23,13,45,948.5,83.0,5.05,11.9,682.0,948.09,759.65
2018,2,23,14,0,941.0,83.0,5.0,12.0,660.0,938.41,752.95
2018,2,23,14,15,930.0,81.5,4.95,12.0,630.0,920.19,740.43
2018,2,23,14,30,919.0,80.0,4.9,12.0,600.0,898.49,725.47
2018,2,23,14,45,904.0,78.5,4.8,12.0,563.5,870.09,705.26
2018,2,23,15,0,889.0,77.0,4.7,12.0,527.0,838.77,682.87
2018,2,23,15,15,868.5,74.0,4.7,12.0,484.5,805.28,659.36
2018,2,23,15,30,848.0,71.0,4.7,12.0,442.0,762.56,628.5
2018,2,23,15,45,819.0,68.5,4.65,11.85,395.5,712.22,591.32
2018,2,23,16,0,790.0,66.0,4.6,11.7,349.0,660.87,552.54
2018,2,23,16,15,747.5,62.5,4.5,11.35,299.5,598.54,503.91
2018,2,23,16,30,705.0,59.0,4.4,11.0,250.0,536.94,452.58
2018,2,23,16,45,639.0,53.0,4.25,10.6,200.0,464.68,390.27
2018,2,23,17,0,573.0,47.0,4.1,10.2,150.0,392.32,325.65
2018,2,23,17,15,458.5,39.5,4.15,10.0,105.0,298.86,241.13
2018,2,23,17,30,344.0,32.0,4.2,9.8,60.0,213.0,143.67
2018,2,23,17,45,203.5,20.0,4.2,9.55,33.5,98.71,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.55,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.2,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.5,24.0,18.11,0.0
2018,2,24,7,15,233.5,30.0,3.85,8.85,53.0,23.68,11.52
2018,2,24,7,30,318.0,41.0,4.0,9.2,82.0,32.68,23.01
2018,2,24,7,45,248.0,61.5,4.2,9.5,102.0,46.57,36.12
2018,2,24,8,0,178.0,82.0,4.4,9.8,122.0,75.72,54.53
2018,2,24,8,15,191.0,102.5,4.4,10.0,154.5,108.1,79.38
2018,2,24,8,30,204.0,123.0,4.4,10.2,187.0,142.38,108.04
2018,2,24,8,45,231.0,140.0,4.45,10.4,223.5,178.62,138.85
2018,2,24,9,0,258.0,157.0,4.5,10.6,260.0,218.0,172.82
2018,2,24,9,15,303.0,168.5,4.55,10.8,302.5,261.6,210.07
2018,2,24,9,30,348.0,180.0,4.6,11.0,345.0,309.82,251.2
2018,2,24,9,45,469.0,167.5,4.7,11.15,409.0,377.1,307.59
2018,2,24,10,0,590.0,155.0,4.8,11.3,473.0,455.85,373.35
2018,2,24,10,15,726.0,124.5,4.9,11.45,539.0,533.0,437.84
2018,2,24,10,30,862.0,94.0,5.0,11.6,605.0,619.37,509.07
2018,2,24,10,45,849.0,102.5,5.1,11.75,623.5,659.15,541.39
2018,2,24,11,0,836.0,111.0,5.2,11.9,642.0,695.44,570.44
2018,2,24,11,15,748.5,144.5,5.25,11.9,630.0,702.3,574.95
2018,2,24,11,30,661.0,178.0,5.3,11.9,618.0,699.41,571.6
2018,2,24,11,45,628.5,193.0,5.35,11.9,616.5,712.63,581.58
2018,2,24,12,0,596.0,208.0,5.4,11.9,615.0,721.67,588.12
2018,2,24,12,15,602.5,207.0,5.55,11.9,619.5,743.21,605.62
2018,2,24,12,30,609.0,206.0,5.7,11.9,624.0,762.56,621.38
2018,2,24,12,45,582.5,213.5,5.8,11.9,610.5,755.62,616.26
2018,2,24,13,0,556.0,221.0,5.9,11.9,597.0,750.0,612.11
2018,2,24,13,15,473.0,241.5,6.05,11.95,557.0,705.54,576.67
2018,2,24,13,30,390.0,262.0,6.2,12.0,517.0,645.39,529.0
2018,2,24,13,45,386.5,251.0,6.3,12.1,497.0,632.09,519.64
2018,2,24,14,0,383.0,240.0,6.4,12.2,477.0,617.01,508.72
2018,2,24,14,15,416.5,218.5,6.5,12.2,465.0,634.77,524.66
2018,2,24,14,30,450.0,197.0,6.6,12.2,453.0,636.05,527.91
2018,2,24,14,45,590.0,148.5,6.65,12.25,463.0,699.23,582.39
2018,2,24,15,0,730.0,100.0,6.7,12.3,473.0,747.73,621.78
2018,2,24,15,15,712.0,95.0,6.7,12.3,434.5,710.61,593.76
2018,2,24,15,30,694.0,90.0,6.7,12.3,396.0,671.68,564.3
2018,2,24,15,45,684.0,83.5,6.75,12.1,358.5,635.35,537.03
2018,2,24,16,0,674.0,77.0,6.8,11.9,321.0,597.25,507.69
2018,2,24,16,15,578.0,78.0,6.65,11.7,266.5,508.7,433.8
2018,2,24,16,30,482.0,79.0,6.5,11.5,212.0,424.92,362.03
2018,2,24,16,45,392.5,69.0,6.4,11.3,163.0,335.94,284.73
2018,2,24,17,0,303.0,59.0,6.3,11.1,114.0,258.34,215.51
2018,2,24,17,15,232.5,44.5,6.2,10.85,79.0,192.27,155.12
2018,2,24,17,30,162.0,30.0,6.1,10.6,44.0,133.23,91.72
2018,2,24,17,45,98.5,19.0,6.0,10.4,25.5,56.83,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.9,10.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.8,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.7,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.6,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.45,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.6,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,6,45,88.0,9.5,2.3,8.45,13.0,0.0,0.0
2018,2,25,7,0,176.0,19.0,2.2,8.7,26.0,18.11,0.0
2018,2,25,7,15,319.5,29.5,2.2,8.95,64.0,24.22,12.85
2018,2,25,7,30,463.0,40.0,2.2,9.2,102.0,31.61,22.21
2018,2,25,7,45,548.0,47.0,2.2,9.5,150.5,35.48,26.28
2018,2,25,8,0,633.0,54.0,2.2,9.8,199.0,74.49,39.47
2018,2,25,8,15,684.5,58.5,2.2,10.1,248.5,128.07,74.52
2018,2,25,8,30,736.0,63.0,2.2,10.4,298.0,184.47,120.11
2018,2,25,8,45,771.5,66.0,2.25,10.75,346.0,241.29,170.69
2018,2,25,9,0,807.0,69.0,2.3,11.1,394.0,301.39,225.21
2018,2,25,9,15,832.5,71.5,2.3,11.35,439.0,360.45,278.84
2018,2,25,9,30,858.0,74.0,2.3,11.6,484.0,420.95,332.41
2018,2,25,9,45,877.5,75.5,2.25,11.8,524.0,479.2,382.64
2018,2,25,10,0,897.0,77.0,2.2,12.0,564.0,536.69,430.61
2018,2,25,10,15,909.5,78.0,2.2,12.15,597.0,589.55,473.79
2018,2,25,10,30,922.0,79.0,2.2,12.3,630.0,641.22,514.74
2018,2,25,10,45,931.0,80.0,2.2,12.45,656.5,689.16,551.76
2018,2,25,11,0,940.0,81.0,2.2,12.6,683.0,735.09,585.72
2018,2,25,11,15,946.0,81.5,2.3,12.65,701.5,776.06,615.06
2018,2,25,11,30,952.0,82.0,2.4,12.7,720.0,814.33,642.35
2018,2,25,11,45,955.0,82.5,2.5,12.75,731.0,847.35,665.82
2018,2,25,12,0,958.0,83.0,2.6,12.8,742.0,877.13,687.04
2018,2,25,12,15,957.5,84.0,2.8,12.8,744.0,901.16,705.19
2018,2,25,12,30,957.0,85.0,3.0,12.8,746.0,921.57,720.92
2018,2,25,12,45,954.5,85.5,3.2,12.8,740.5,935.95,732.55
2018,2,25,13,0,952.0,86.0,3.4,12.8,735.0,946.52,741.65
2018,2,25,13,15,949.0,85.5,3.6,12.8,721.5,951.65,747.07
2018,2,25,13,30,946.0,85.0,3.8,12.8,708.0,952.92,749.9
2018,2,25,13,45,940.0,84.0,4.0,12.8,686.0,947.07,747.79
2018,2,25,14,0,934.0,83.0,4.2,12.8,664.0,937.45,743.08
2018,2,25,14,15,924.0,81.0,4.35,12.75,634.0,919.4,732.64
2018,2,25,14,30,914.0,79.0,4.5,12.7,604.0,897.86,719.72
2018,2,25,14,45,900.5,77.0,4.7,12.6,568.0,870.0,702.49
2018,2,25,15,0,887.0,75.0,4.9,12.5,532.0,839.15,682.72
2018,2,25,15,15,867.0,73.0,4.9,12.5,490.0,800.3,655.12
2018,2,25,15,30,847.0,71.0,4.9,12.5,448.0,765.9,630.63
2018,2,25,15,45,817.5,68.5,5.25,12.2,401.0,714.97,595.07
2018,2,25,16,0,788.0,66.0,5.6,11.9,354.0,663.07,557.39
2018,2,25,16,15,743.5,63.0,5.45,11.7,304.5,599.77,507.36
2018,2,25,16,30,699.0,60.0,5.3,11.5,255.0,537.38,454.75
2018,2,25,16,45,627.5,54.5,5.2,11.25,204.0,462.23,389.77
2018,2,25,17,0,556.0,49.0,5.1,11.0,153.0,387.58,323.11
2018,2,25,17,15,399.0,39.5,4.9,10.8,102.5,270.97,219.88
2018,2,25,17,30,242.0,30.0,4.7,10.6,52.0,169.5,120.89
2018,2,25,17,45,121.0,15.5,4.55,10.4,26.5,62.54,0.0
2018,2,25,18,0,0.0,1.0,4.4,10.2,1.0,0.95,0.0
2018,2,25,18,15,0.0,0.5,4.35,10.15,0.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,6.4,10.9,1.5,0.0,0.0
2018,2,26,7,0,0.0,3.0,6.5,10.9,3.0,2.86,0.0
2018,2,26,7,15,0.0,4.5,6.55,10.85,4.5,4.16,0.0
2018,2,26,7,30,0.0,6.0,6.6,10.8,6.0,5.55,0.0
2018,2,26,7,45,0.0,8.0,6.7,10.8,8.0,7.4,0.98
2018,2,26,8,0,0.0,10.0,6.8,10.8,10.0,9.26,2.36
2018,2,26,8,15,0.0,26.5,6.85,10.75,26.5,24.58,15.7
2018,2,26,8,30,0.0,43.0,6.9,10.7,43.0,39.93,29.03
2018,2,26,8,45,20.5,81.5,6.95,10.7,90.0,80.24,62.99
2018,2,26,9,0,41.0,120.0,7.0,10.7,137.0,122.64,98.73
2018,2,26,9,15,111.5,162.0,6.95,10.7,214.5,189.53,154.24
2018,2,26,9,30,182.0,204.0,6.9,10.7,292.0,264.81,217.04
2018,2,26,9,45,275.5,205.0,6.9,10.65,350.0,323.33,266.25
2018,2,26,10,0,369.0,206.0,6.9,10.6,408.0,389.09,321.83
2018,2,26,10,15,470.5,194.0,6.9,10.6,467.5,459.65,381.4
2018,2,26,10,30,572.0,182.0,6.9,10.6,527.0,534.49,444.19
2018,2,26,10,45,668.5,160.0,6.9,10.6,579.5,606.53,504.3
2018,2,26,11,0,765.0,138.0,6.9,10.6,632.0,680.69,565.55
2018,2,26,11,15,750.0,148.5,6.95,10.65,643.5,712.08,590.51
2018,2,26,11,30,735.0,159.0,7.0,10.7,655.0,740.05,612.53
2018,2,26,11,45,594.5,213.0,7.0,10.75,618.0,706.26,583.04
2018,2,26,12,0,454.0,267.0,7.0,10.8,581.0,666.85,548.64
2018,2,26,12,15,448.0,268.5,7.05,10.85,579.5,677.61,557.33
2018,2,26,12,30,442.0,270.0,7.1,10.9,578.0,686.26,564.22
2018,2,26,12,45,468.0,259.5,7.15,10.9,583.0,708.17,582.6
2018,2,26,13,0,494.0,249.0,7.2,10.9,588.0,728.5,599.74
2018,2,26,13,15,490.5,244.0,7.15,10.95,575.0,726.51,598.44
2018,2,26,13,30,487.0,239.0,7.1,11.0,562.0,722.23,595.49
2018,2,26,13,45,607.0,192.0,7.1,11.0,581.5,784.78,648.47
2018,2,26,14,0,727.0,145.0,7.1,11.0,601.0,839.24,691.89
2018,2,26,14,15,808.5,116.0,7.1,11.0,601.5,868.35,715.28
2018,2,26,14,30,890.0,87.0,7.1,11.0,602.0,889.0,732.37
2018,2,26,14,45,873.0,86.0,7.1,11.0,565.5,867.07,716.85
2018,2,26,15,0,856.0,85.0,7.1,11.0,529.0,834.89,693.52
2018,2,26,15,15,817.0,85.5,7.1,11.0,482.0,784.05,655.4
2018,2,26,15,30,778.0,86.0,7.1,11.0,435.0,732.01,615.87
2018,2,26,15,45,762.0,80.0,6.9,10.9,392.5,688.97,582.69
2018,2,26,16,0,746.0,74.0,6.7,10.8,350.0,644.24,547.55
2018,2,26,16,15,698.5,70.0,6.4,10.65,300.0,583.19,497.58
2018,2,26,16,30,651.0,66.0,6.1,10.5,250.0,519.8,443.26
2018,2,26,16,45,579.5,60.5,5.75,10.3,200.5,442.21,375.41
2018,2,26,17,0,508.0,55.0,5.4,10.1,151.0,369.09,309.48
2018,2,26,17,15,352.0,46.0,5.25,9.95,103.0,254.88,208.04
2018,2,26,17,30,196.0,37.0,5.1,9.8,55.0,158.76,115.88
2018,2,26,17,45,102.0,21.5,4.95,9.65,30.5,78.91,0.0
2018,2,26,18,0,8.0,6.0,4.8,9.5,6.0,5.72,0.0
2018,2,26,18,15,4.0,3.0,4.65,9.45,3.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.6,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.6,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.65,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.3,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.05,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.6,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.35,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,27,6,45,119.5,11.0,6.6,8.05,16.5,10.48,0.0
2018,2,27,7,0,239.0,22.0,6.7,8.3,33.0,19.11,0.0
2018,2,27,7,15,392.5,30.5,6.7,8.5,75.0,24.72,14.47
2018,2,27,7,30,546.0,39.0,6.7,8.7,117.0,30.27,21.19
2018,2,27,7,45,625.5,44.5,6.75,8.9,167.5,36.08,26.92
2018,2,27,8,0,705.0,50.0,6.8,9.1,218.0,81.35,41.84
2018,2,27,8,15,752.5,54.0,6.65,9.25,269.5,135.73,78.27
2018,2,27,8,30,800.0,58.0,6.5,9.4,321.0,195.43,128.15
2018,2,27,8,45,830.0,61.0,6.35,9.6,370.0,254.99,182.89
2018,2,27,9,0,860.0,64.0,6.2,9.8,419.0,318.88,242.55
2018,2,27,9,15,881.5,66.5,6.0,10.0,464.5,379.29,299.13
2018,2,27,9,30,903.0,69.0,5.8,10.2,510.0,440.54,355.14
2018,2,27,9,45,918.5,71.5,5.6,10.4,550.5,499.57,407.78
2018,2,27,10,0,934.0,74.0,5.4,10.6,591.0,558.2,458.36
2018,2,27,10,15,948.0,76.0,5.25,10.75,626.5,614.79,505.89
2018,2,27,10,30,962.0,78.0,5.1,10.9,662.0,670.25,551.02
2018,2,27,10,45,970.0,79.0,4.95,11.1,689.0,719.33,589.79
2018,2,27,11,0,978.0,80.0,4.8,11.3,716.0,766.19,624.56
2018,2,27,11,15,982.5,81.5,4.75,11.45,735.0,808.57,654.95
2018,2,27,11,30,987.0,83.0,4.7,11.6,754.0,848.04,682.89
2018,2,27,11,45,987.5,83.5,4.6,11.8,763.5,880.15,704.69
2018,2,27,12,0,988.0,84.0,4.5,12.0,773.0,908.75,723.78
2018,2,27,12,15,985.5,84.0,4.45,12.1,773.0,930.63,738.62
2018,2,27,12,30,983.0,84.0,4.4,12.2,773.0,948.67,750.75
2018,2,27,12,45,980.0,84.5,4.4,12.35,766.5,962.93,760.58
2018,2,27,13,0,977.0,85.0,4.4,12.5,760.0,973.25,767.74
2018,2,27,13,15,972.5,85.0,4.3,12.55,745.5,977.69,770.26
2018,2,27,13,30,968.0,85.0,4.2,12.6,731.0,978.17,770.25
2018,2,27,13,45,961.0,84.0,4.1,12.7,708.0,971.28,765.31
2018,2,27,14,0,954.0,83.0,4.0,12.8,685.0,960.53,757.82
2018,2,27,14,15,941.5,82.0,3.9,12.8,653.5,941.13,744.59
2018,2,27,14,30,929.0,81.0,3.8,12.8,622.0,918.23,729.01
2018,2,27,14,45,914.0,79.0,3.75,12.85,584.5,888.67,708.82
2018,2,27,15,0,899.0,77.0,3.7,12.9,547.0,856.12,686.44
2018,2,27,15,15,879.5,74.5,3.7,12.9,504.5,816.54,659.11
2018,2,27,15,30,860.0,72.0,3.7,12.9,462.0,781.38,634.77
2018,2,27,15,45,829.0,69.5,3.8,12.7,413.5,728.63,597.5
2018,2,27,16,0,798.0,67.0,3.9,12.5,365.0,674.99,558.59
2018,2,27,16,15,754.0,63.5,3.9,12.15,314.5,610.74,510.05
2018,2,27,16,30,710.0,60.0,3.9,11.8,264.0,547.4,458.88
2018,2,27,16,45,622.0,55.5,3.85,11.4,209.0,462.52,387.61
2018,2,27,17,0,534.0,51.0,3.8,11.0,154.0,379.84,315.78
2018,2,27,17,15,409.5,40.5,3.8,10.7,106.0,278.72,226.69
2018,2,27,17,30,285.0,30.0,3.8,10.4,58.0,189.69,140.93
2018,2,27,17,45,177.0,20.0,3.8,10.1,34.0,106.74,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,33.5,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,28,6,45,72.0,10.0,2.4,9.15,13.5,9.53,0.0
2018,2,28,7,0,144.0,20.0,2.4,9.4,27.0,15.91,0.0
2018,2,28,7,15,150.5,25.0,2.5,9.65,40.0,19.25,10.31
2018,2,28,7,30,157.0,30.0,2.6,9.9,53.0,22.49,14.31
2018,2,28,7,45,78.5,39.5,2.7,10.1,51.0,32.15,23.34
2018,2,28,8,0,0.0,49.0,2.8,10.3,49.0,45.54,33.86
2018,2,28,8,15,28.0,82.5,2.85,10.4,92.0,77.84,60.53
2018,2,28,8,30,56.0,116.0,2.9,10.5,135.0,114.33,90.52
2018,2,28,8,45,80.0,138.0,3.0,10.65,169.0,144.16,115.11
2018,2,28,9,0,104.0,160.0,3.1,10.8,203.0,177.34,142.73
2018,2,28,9,15,65.5,174.0,3.15,10.95,202.0,183.64,149.08
2018,2,28,9,30,27.0,188.0,3.2,11.1,201.0,184.97,150.54
2018,2,28,9,45,25.5,198.5,3.25,11.3,211.5,196.31,159.63
2018,2,28,10,0,24.0,209.0,3.3,11.5,222.0,207.44,168.42
2018,2,28,10,15,39.0,226.5,3.35,11.55,249.5,237.49,192.9
2018,2,28,10,30,54.0,244.0,3.4,11.6,277.0,266.9,216.73
2018,2,28,10,45,160.0,267.5,3.5,11.7,371.0,369.01,300.36
2018,2,28,11,0,266.0,291.0,3.6,11.8,465.0,481.93,390.64
2018,2,28,11,15,271.0,301.5,3.6,11.9,483.0,509.81,411.73
2018,2,28,11,30,276.0,312.0,3.6,12.0,501.0,537.32,432.72
2018,2,28,11,45,283.0,316.5,3.65,12.05,512.5,559.7,449.98
2018,2,28,12,0,290.0,321.0,3.7,12.1,524.0,581.49,466.75
2018,2,28,12,15,243.0,328.0,3.7,12.15,498.5,548.73,440.59
2018,2,28,12,30,196.0,335.0,3.7,12.2,473.0,523.2,419.87
2018,2,28,12,45,146.0,325.0,3.7,12.25,427.5,474.07,380.87
2018,2,28,13,0,96.0,315.0,3.7,12.3,382.0,410.23,330.11
2018,2,28,13,15,73.0,301.5,3.65,12.3,352.0,377.37,304.03
2018,2,28,13,30,50.0,288.0,3.6,12.3,322.0,343.82,277.09
2018,2,28,13,45,47.0,272.5,3.6,12.3,303.5,325.71,263.11
2018,2,28,14,0,44.0,257.0,3.6,12.3,285.0,307.3,248.81
2018,2,28,14,15,32.0,236.0,3.55,12.25,256.0,274.34,222.39
2018,2,28,14,30,20.0,215.0,3.5,12.2,227.0,229.3,185.98
2018,2,28,14,45,11.5,187.0,3.45,12.15,194.0,192.97,156.43
2018,2,28,15,0,3.0,159.0,3.4,12.1,161.0,156.95,126.78
2018,2,28,15,15,2.0,134.5,3.4,12.1,135.5,131.21,105.66
2018,2,28,15,30,1.0,110.0,3.4,12.1,110.0,105.6,84.42
2018,2,28,15,45,38.5,112.5,3.4,12.05,127.0,144.3,118.71
2018,2,28,16,0,76.0,115.0,3.4,12.0,144.0,185.38,154.49
2018,2,28,16,15,79.0,105.5,3.4,12.0,132.0,175.35,146.1
2018,2,28,16,30,82.0,96.0,3.4,12.0,120.0,165.17,137.36
2018,2,28,16,45,44.0,73.0,3.4,11.95,85.5,103.59,84.0
2018,2,28,17,0,6.0,50.0,3.4,11.9,51.0,50.99,38.03
2018,2,28,17,15,3.0,35.5,3.45,11.85,36.0,34.64,23.55
2018,2,28,17,30,0.0,21.0,3.5,11.8,21.0,19.49,9.77
2018,2,28,17,45,0.0,12.0,3.55,11.75,12.0,11.13,0.0
2018,2,28,18,0,0.0,3.0,3.6,11.7,3.0,2.86,0.0
2018,2,28,18,15,0.0,1.5,3.7,11.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.15,12.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.3,12.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,8.3,12.55,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,8.2,12.6,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,7.95,12.65,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,7.7,12.7,8.0,7.4,0.85
2018,3,1,7,45,0.0,11.0,7.45,12.75,11.0,10.18,3.44
2018,3,1,8,0,0.0,14.0,7.2,12.8,14.0,12.97,5.51
2018,3,1,8,15,1.0,34.5,6.95,12.8,35.0,32.14,22.02
2018,3,1,8,30,2.0,55.0,6.7,12.8,56.0,51.49,38.6
2018,3,1,8,45,1.0,59.5,6.5,12.8,60.0,55.57,42.07
2018,3,1,9,0,0.0,64.0,6.3,12.8,64.0,59.53,45.37
2018,3,1,9,15,0.0,66.5,6.15,12.8,66.5,61.87,47.24
2018,3,1,9,30,0.0,69.0,6.0,12.8,69.0,64.21,49.09
2018,3,1,9,45,0.0,79.5,5.8,12.8,79.5,74.03,57.25
2018,3,1,10,0,0.0,90.0,5.6,12.8,90.0,83.87,65.38
2018,3,1,10,15,0.0,92.5,5.5,12.8,92.5,86.22,67.2
2018,3,1,10,30,0.0,95.0,5.4,12.8,95.0,88.58,69.04
2018,3,1,10,45,2.0,136.5,5.3,12.8,138.0,129.06,102.65
2018,3,1,11,0,4.0,178.0,5.2,12.8,181.0,170.24,136.48
2018,3,1,11,15,48.5,214.0,5.3,12.7,247.5,243.57,197.64
2018,3,1,11,30,93.0,250.0,5.4,12.6,314.0,324.88,264.49
2018,3,1,11,45,102.5,271.0,5.45,12.55,342.5,359.18,292.02
2018,3,1,12,0,112.0,292.0,5.5,12.5,371.0,394.16,320.05
2018,3,1,12,15,88.5,293.5,5.6,12.5,356.0,370.21,300.33
2018,3,1,12,30,65.0,295.0,5.7,12.5,341.0,354.83,287.4
2018,3,1,12,45,98.5,310.5,5.8,12.45,379.5,404.21,328.16
2018,3,1,13,0,132.0,326.0,5.9,12.4,418.0,467.27,379.25
2018,3,1,13,15,178.0,320.0,6.0,12.4,441.5,506.01,411.68
2018,3,1,13,30,224.0,314.0,6.1,12.4,465.0,544.46,443.87
2018,3,1,13,45,235.5,303.0,6.25,12.4,457.5,545.02,445.49
2018,3,1,14,0,247.0,292.0,6.4,12.4,450.0,544.44,446.38
2018,3,1,14,15,282.0,265.0,6.45,12.45,437.5,558.97,459.79
2018,3,1,14,30,317.0,238.0,6.5,12.5,425.0,557.12,460.53
2018,3,1,14,45,431.0,200.0,6.5,12.55,438.5,622.4,516.21
2018,3,1,15,0,545.0,162.0,6.5,12.6,452.0,667.16,555.38
2018,3,1,15,15,642.5,128.0,6.5,12.6,443.5,701.47,584.74
2018,3,1,15,30,740.0,94.0,6.5,12.6,435.0,720.94,601.51
2018,3,1,15,45,737.0,85.0,6.6,12.65,395.5,684.98,574.55
2018,3,1,16,0,734.0,76.0,6.7,12.7,356.0,642.75,542.23
2018,3,1,16,15,634.0,79.5,6.7,12.6,298.0,554.86,470.83
2018,3,1,16,30,534.0,83.0,6.7,12.5,240.0,467.97,397.38
2018,3,1,16,45,362.0,78.5,6.7,12.4,176.0,332.58,281.37
2018,3,1,17,0,190.0,74.0,6.7,12.3,112.0,206.63,171.61
2018,3,1,17,15,134.5,56.5,6.8,12.25,79.5,149.94,120.73
2018,3,1,17,30,79.0,39.0,6.9,12.2,47.0,90.69,66.49
2018,3,1,17,45,40.5,22.5,7.05,12.1,26.5,47.2,0.0
2018,3,1,18,0,2.0,6.0,7.2,12.0,6.0,6.42,0.0
2018,3,1,18,15,1.0,3.0,7.35,12.0,3.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.05,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,11.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.9,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.65,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.35,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,10.05,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,6,45,15.5,10.0,2.8,9.9,11.0,9.53,0.0
2018,3,2,7,0,31.0,20.0,2.9,10.2,22.0,17.47,0.0
2018,3,2,7,15,81.5,38.5,3.2,10.45,50.0,32.61,22.01
2018,3,2,7,30,132.0,57.0,3.5,10.7,78.0,45.45,34.66
2018,3,2,7,45,163.0,75.5,3.8,10.9,110.5,59.55,47.83
2018,3,2,8,0,194.0,94.0,4.1,11.1,143.0,89.93,64.93
2018,3,2,8,15,231.0,112.5,4.4,11.25,183.0,125.11,91.54
2018,3,2,8,30,268.0,131.0,4.7,11.4,223.0,164.93,124.17
2018,3,2,8,45,421.5,126.5,5.05,11.5,295.5,217.79,165.12
2018,3,2,9,0,575.0,122.0,5.4,11.6,368.0,290.26,225.03
2018,3,2,9,15,672.5,112.0,5.65,11.65,428.5,351.98,278.99
2018,3,2,9,30,770.0,102.0,5.9,11.7,489.0,423.17,341.11
2018,3,2,9,45,726.0,119.0,6.15,11.8,506.0,462.61,377.62
2018,3,2,10,0,682.0,136.0,6.4,11.9,523.0,496.18,407.9
2018,3,2,10,15,588.0,175.5,6.55,11.9,522.5,517.08,426.12
2018,3,2,10,30,494.0,215.0,6.7,11.9,522.0,525.4,433.0
2018,3,2,10,45,381.0,247.5,6.85,11.95,490.0,501.74,413.23
2018,3,2,11,0,268.0,280.0,7.0,12.0,458.0,473.57,388.86
2018,3,2,11,15,209.5,283.0,7.05,12.0,424.5,439.37,360.58
2018,3,2,11,30,151.0,286.0,7.1,12.0,391.0,406.82,333.12
2018,3,2,11,45,78.0,217.5,7.15,11.95,272.0,284.23,232.5
2018,3,2,12,0,5.0,149.0,7.2,11.9,153.0,144.45,115.37
2018,3,2,12,15,2.5,127.5,7.25,11.9,129.5,121.83,96.59
2018,3,2,12,30,0.0,106.0,7.3,11.9,106.0,99.14,77.62
2018,3,2,12,45,66.0,124.5,7.35,11.85,171.0,187.76,154.17
2018,3,2,13,0,132.0,143.0,7.4,11.8,236.0,277.4,230.59
2018,3,2,13,15,172.5,221.0,7.45,11.75,340.0,403.66,334.04
2018,3,2,13,30,213.0,299.0,7.5,11.7,444.0,517.7,425.98
2018,3,2,13,45,200.0,289.5,7.5,11.7,422.0,497.52,409.81
2018,3,2,14,0,187.0,280.0,7.5,11.7,400.0,476.49,393.23
2018,3,2,14,15,192.5,273.0,7.45,11.6,392.0,474.34,392.46
2018,3,2,14,30,198.0,266.0,7.4,11.5,384.0,471.37,391.04
2018,3,2,14,45,269.5,239.0,7.35,11.45,389.5,514.81,429.17
2018,3,2,15,0,341.0,212.0,7.3,11.4,395.0,540.04,452.62
2018,3,2,15,15,302.5,198.5,7.3,11.4,351.5,486.22,408.98
2018,3,2,15,30,264.0,185.0,7.3,11.4,308.0,433.24,365.64
2018,3,2,15,45,236.0,154.0,7.1,11.2,255.5,367.81,312.1
2018,3,2,16,0,208.0,123.0,6.9,11.0,203.0,302.86,258.06
2018,3,2,16,15,362.5,101.0,6.85,10.9,218.0,389.44,333.86
2018,3,2,16,30,517.0,79.0,6.8,10.8,233.0,453.49,388.44
2018,3,2,16,45,462.0,70.0,6.75,10.65,188.5,386.56,329.76
2018,3,2,17,0,407.0,61.0,6.7,10.5,144.0,323.14,272.71
2018,3,2,17,15,316.5,49.5,6.65,10.35,103.0,241.9,199.32
2018,3,2,17,30,226.0,38.0,6.6,10.2,62.0,172.76,133.19
2018,3,2,17,45,131.0,23.5,6.6,10.05,35.5,96.44,9.19
2018,3,2,18,0,36.0,9.0,6.6,9.9,9.0,21.21,0.0
2018,3,2,18,15,18.0,4.5,6.45,9.8,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.45,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.35,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,45,65.5,14.0,3.15,9.6,18.0,13.34,0.0
2018,3,3,7,0,131.0,28.0,3.2,9.8,36.0,22.33,3.18
2018,3,3,7,15,177.5,42.0,3.3,9.85,64.0,32.71,22.42
2018,3,3,7,30,224.0,56.0,3.4,9.9,92.0,42.64,32.36
2018,3,3,7,45,184.0,78.0,3.5,10.0,114.5,62.21,50.44
2018,3,3,8,0,144.0,100.0,3.6,10.1,137.0,93.99,70.33
2018,3,3,8,15,249.0,111.5,3.65,10.05,192.0,127.43,93.06
2018,3,3,8,30,354.0,123.0,3.7,10.0,247.0,174.52,129.24
2018,3,3,8,45,473.0,121.5,3.75,10.0,311.5,227.57,172.2
2018,3,3,9,0,592.0,120.0,3.8,10.0,376.0,295.38,229.42
2018,3,3,9,15,582.5,134.0,3.9,10.0,407.5,341.69,272.2
2018,3,3,9,30,573.0,148.0,4.0,10.0,439.0,384.06,310.7
2018,3,3,9,45,495.0,181.0,4.05,10.05,446.0,411.75,336.06
2018,3,3,10,0,417.0,214.0,4.1,10.1,453.0,430.73,352.77
2018,3,3,10,15,473.5,211.0,4.2,10.1,496.5,484.62,397.64
2018,3,3,10,30,530.0,208.0,4.3,10.1,540.0,542.44,445.06
2018,3,3,10,45,383.0,230.5,4.35,10.1,475.5,493.42,405.15
2018,3,3,11,0,236.0,253.0,4.4,10.1,411.0,424.51,348.44
2018,3,3,11,15,157.0,220.0,4.45,10.05,326.5,337.11,277.6
2018,3,3,11,30,78.0,187.0,4.5,10.0,242.0,249.21,204.56
2018,3,3,11,45,106.5,188.0,4.55,10.0,264.0,276.99,228.43
2018,3,3,12,0,135.0,189.0,4.6,10.0,286.0,306.0,253.04
2018,3,3,12,15,211.5,249.5,4.65,9.95,401.5,449.95,370.23
2018,3,3,12,30,288.0,310.0,4.7,9.9,517.0,589.17,480.22
2018,3,3,12,45,372.0,288.5,4.75,9.9,553.5,648.26,528.23
2018,3,3,13,0,456.0,267.0,4.8,9.9,590.0,720.18,585.68
2018,3,3,13,15,456.0,261.5,4.8,9.85,579.0,720.56,586.31
2018,3,3,13,30,456.0,256.0,4.8,9.8,568.0,718.79,585.75
2018,3,3,13,45,374.0,249.5,4.85,9.8,500.0,624.98,513.04
2018,3,3,14,0,292.0,243.0,4.9,9.8,432.0,543.56,448.56
2018,3,3,14,15,165.0,233.0,4.85,9.75,339.0,403.38,334.25
2018,3,3,14,30,38.0,223.0,4.8,9.7,246.0,265.8,218.6
2018,3,3,14,45,224.0,198.5,4.8,9.7,320.5,427.58,357.98
2018,3,3,15,0,410.0,174.0,4.8,9.7,395.0,568.91,476.34
2018,3,3,15,15,425.5,164.5,4.8,9.7,378.5,561.86,471.41
2018,3,3,15,30,441.0,155.0,4.8,9.7,362.0,552.26,464.98
2018,3,3,15,45,512.5,126.5,4.65,9.55,343.5,560.06,473.66
2018,3,3,16,0,584.0,98.0,4.5,9.4,325.0,566.88,480.79
2018,3,3,16,15,594.0,85.0,4.35,9.3,289.5,536.22,455.79
2018,3,3,16,30,604.0,72.0,4.2,9.2,254.0,502.7,427.53
2018,3,3,16,45,564.5,62.5,4.0,9.1,208.0,440.71,373.91
2018,3,3,17,0,525.0,53.0,3.8,9.0,162.0,380.77,320.29
2018,3,3,17,15,462.5,44.5,3.7,8.95,121.0,312.82,257.98
