Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,8.33,1.67
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,12.04,5.14
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,8.59
2018,5,3,6,45,0.0,22.5,3.05,11.9,22.5,20.86,13.26
2018,5,3,7,0,0.0,28.0,3.0,11.9,28.0,25.98,17.89
2018,5,3,7,15,0.0,31.5,3.0,11.95,31.5,29.24,19.63
2018,5,3,7,30,0.0,35.0,3.0,12.0,35.0,32.5,22.36
2018,5,3,7,45,0.0,42.5,3.0,12.1,42.5,39.5,28.24
2018,5,3,8,0,0.0,50.0,3.0,12.2,50.0,46.5,34.08
2018,5,3,8,15,0.0,66.0,3.05,12.25,66.0,61.44,46.58
2018,5,3,8,30,0.0,82.0,3.1,12.3,82.0,76.41,58.98
2018,5,3,8,45,0.5,109.5,3.1,12.4,110.0,102.02,80.12
2018,5,3,9,0,1.0,137.0,3.1,12.5,138.0,127.48,100.87
2018,5,3,9,15,5.0,178.0,3.15,12.6,182.0,167.17,133.06
2018,5,3,9,30,9.0,219.0,3.2,12.7,226.0,207.44,165.3
2018,5,3,9,45,17.0,261.5,3.25,12.8,275.0,252.29,200.88
2018,5,3,10,0,25.0,304.0,3.3,12.9,324.0,298.44,237.05
2018,5,3,10,15,27.0,320.5,3.3,13.0,343.0,318.19,252.07
2018,5,3,10,30,29.0,337.0,3.3,13.1,362.0,338.3,267.37
2018,5,3,10,45,29.5,346.5,3.3,13.25,372.5,350.95,276.74
2018,5,3,11,0,30.0,356.0,3.3,13.4,383.0,363.67,286.17
2018,5,3,11,15,57.0,390.0,3.35,13.5,442.0,423.27,332.46
2018,5,3,11,30,84.0,424.0,3.4,13.6,501.0,485.09,379.64
2018,5,3,11,45,129.0,444.0,3.4,13.75,563.5,559.24,435.86
2018,5,3,12,0,174.0,464.0,3.4,13.9,626.0,628.86,487.79
2018,5,3,12,15,176.5,463.0,3.45,14.0,627.0,637.49,493.85
2018,5,3,12,30,179.0,462.0,3.5,14.1,628.0,645.33,499.74
2018,5,3,12,45,153.5,454.0,3.6,14.2,595.0,617.18,478.65
2018,5,3,13,0,128.0,446.0,3.7,14.3,562.0,587.62,456.56
2018,5,3,13,15,123.0,436.5,3.7,14.4,546.5,576.05,448.22
2018,5,3,13,30,118.0,427.0,3.7,14.5,531.0,563.68,439.23
2018,5,3,13,45,263.0,365.5,3.7,14.65,588.5,658.1,514.98
2018,5,3,14,0,408.0,304.0,3.7,14.8,646.0,748.98,586.01
2018,5,3,14,15,559.0,244.5,3.7,14.8,694.5,834.19,652.2
2018,5,3,14,30,710.0,185.0,3.7,14.8,743.0,908.83,707.61
2018,5,3,14,45,594.5,222.0,3.65,14.85,674.0,825.93,647.77
2018,5,3,15,0,479.0,259.0,3.6,14.9,605.0,741.83,584.9
2018,5,3,15,15,523.5,223.5,3.6,14.9,581.0,730.59,580.04
2018,5,3,15,30,568.0,188.0,3.6,14.9,557.0,719.36,574.46
2018,5,3,15,45,643.5,149.0,3.6,14.9,537.5,720.44,578.16
2018,5,3,16,0,719.0,110.0,3.6,14.9,518.0,712.0,573.54
2018,5,3,16,15,725.5,99.5,3.65,14.75,479.0,675.87,548.58
2018,5,3,16,30,732.0,89.0,3.7,14.6,440.0,634.61,519.41
2018,5,3,16,45,662.0,92.0,3.75,14.45,382.0,560.78,461.91
2018,5,3,17,0,592.0,95.0,3.8,14.3,324.0,488.98,404.46
2018,5,3,17,15,524.0,88.5,3.9,14.1,269.0,412.76,342.2
2018,5,3,17,30,456.0,82.0,4.0,13.9,214.0,338.7,279.95
2018,5,3,17,45,373.0,71.0,4.15,13.65,164.5,263.58,215.44
2018,5,3,18,0,290.0,60.0,4.3,13.4,115.0,197.14,157.21
2018,5,3,18,15,190.0,44.5,4.35,13.15,76.0,128.57,97.59
2018,5,3,18,30,90.0,29.0,4.4,12.9,37.0,65.19,41.63
2018,5,3,18,45,45.0,16.0,4.4,12.7,20.0,30.31,0.0
2018,5,3,19,0,0.0,3.0,4.4,12.5,3.0,2.86,0.0
2018,5,3,19,15,0.0,1.5,4.4,12.35,1.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.5,2.4,11.15,5.5,5.24,0.0
2018,5,4,5,30,0.0,11.0,2.7,11.4,11.0,10.2,0.0
2018,5,4,5,45,0.0,23.0,3.05,11.65,23.0,21.35,11.89
2018,5,4,6,0,0.0,35.0,3.4,11.9,35.0,32.47,22.92
2018,5,4,6,15,0.0,50.5,3.45,12.1,50.5,46.29,35.72
2018,5,4,6,30,0.0,66.0,3.5,12.3,66.0,59.99,48.28
2018,5,4,6,45,3.0,88.5,3.55,12.55,89.5,79.11,65.45
2018,5,4,7,0,6.0,111.0,3.6,12.8,113.0,98.1,82.2
2018,5,4,7,15,28.0,137.0,3.2,13.05,149.0,118.19,94.01
2018,5,4,7,30,50.0,163.0,2.8,13.3,185.0,145.35,115.03
2018,5,4,7,45,51.5,177.0,2.35,13.55,202.0,162.6,128.73
2018,5,4,8,0,53.0,191.0,1.9,13.8,219.0,179.95,142.54
2018,5,4,8,15,36.0,200.5,1.6,14.1,220.5,188.07,149.21
2018,5,4,8,30,19.0,210.0,1.3,14.4,222.0,197.33,156.39
2018,5,4,8,45,15.5,217.5,1.0,14.7,227.5,204.73,161.55
2018,5,4,9,0,12.0,225.0,0.7,15.0,233.0,211.63,166.09
2018,5,4,9,15,22.0,258.5,0.8,15.3,274.5,248.43,194.47
2018,5,4,9,30,32.0,292.0,0.9,15.6,316.0,285.0,222.21
2018,5,4,9,45,67.0,335.5,1.0,15.9,389.0,349.81,271.47
2018,5,4,10,0,102.0,379.0,1.1,16.2,462.0,418.67,322.73
2018,5,4,10,15,133.5,399.5,1.4,16.4,512.5,469.31,360.88
2018,5,4,10,30,165.0,420.0,1.7,16.6,563.0,522.05,400.44
2018,5,4,10,45,233.0,419.5,1.95,16.75,626.5,587.11,449.61
2018,5,4,11,0,301.0,419.0,2.2,16.9,690.0,660.4,504.05
2018,5,4,11,15,340.5,410.0,2.3,17.0,720.5,701.14,533.76
2018,5,4,11,30,380.0,401.0,2.4,17.1,751.0,742.84,564.23
2018,5,4,11,45,425.5,388.0,2.5,17.2,782.5,792.8,600.31
2018,5,4,12,0,471.0,375.0,2.6,17.3,814.0,838.09,632.95
2018,5,4,12,15,549.5,330.5,2.6,17.4,841.5,883.67,666.32
2018,5,4,12,30,628.0,286.0,2.6,17.5,869.0,929.58,699.59
2018,5,4,12,45,473.0,352.5,2.65,17.6,789.0,851.56,641.86
2018,5,4,13,0,318.0,419.0,2.7,17.7,709.0,761.41,575.6
2018,5,4,13,15,344.5,401.5,2.8,17.7,710.0,774.1,587.19
2018,5,4,13,30,371.0,384.0,2.9,17.7,711.0,784.96,596.76
2018,5,4,13,45,551.5,290.0,3.0,17.75,761.0,879.29,669.37
2018,5,4,14,0,732.0,196.0,3.1,17.8,811.0,960.2,728.57
2018,5,4,14,15,797.0,158.0,3.3,17.7,805.0,969.54,737.04
2018,5,4,14,30,862.0,120.0,3.5,17.6,799.0,970.59,740.59
2018,5,4,14,45,853.0,116.5,3.7,17.5,761.5,942.14,723.87
2018,5,4,15,0,844.0,113.0,3.9,17.4,724.0,918.41,710.44
2018,5,4,15,15,834.0,109.0,3.9,17.4,683.0,882.64,686.93
2018,5,4,15,30,824.0,105.0,3.9,17.4,642.0,844.43,661.59
2018,5,4,15,45,799.0,104.0,4.2,17.0,593.0,795.0,630.05
2018,5,4,16,0,774.0,103.0,4.5,16.6,544.0,744.63,597.44
2018,5,4,16,15,754.5,97.0,4.55,16.3,494.5,692.2,560.91
2018,5,4,16,30,735.0,91.0,4.6,16.0,445.0,639.11,523.04
2018,5,4,16,45,696.5,85.5,4.7,15.7,390.5,576.1,474.78
2018,5,4,17,0,658.0,80.0,4.8,15.4,336.0,512.43,424.38
2018,5,4,17,15,623.0,75.0,4.8,15.1,289.0,453.53,375.87
2018,5,4,17,30,588.0,70.0,4.8,14.8,242.0,396.81,327.43
2018,5,4,17,45,520.5,62.5,4.75,14.45,192.0,324.88,265.01
2018,5,4,18,0,453.0,55.0,4.7,14.1,142.0,259.36,206.55
2018,5,4,18,15,350.5,45.5,4.6,13.9,100.5,186.42,141.85
2018,5,4,18,30,248.0,36.0,4.5,13.7,59.0,125.82,84.32
2018,5,4,18,45,143.5,22.0,4.35,13.5,33.5,63.45,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.3,8.0,14.48,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.0,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.1,5.0,4.62,0.0
2018,5,5,5,45,0.0,9.5,3.7,12.2,9.5,8.79,1.64
2018,5,5,6,0,0.0,14.0,3.7,12.3,14.0,12.97,5.77
2018,5,5,6,15,0.0,20.5,3.6,12.35,20.5,19.0,11.37
2018,5,5,6,30,0.0,27.0,3.5,12.4,27.0,25.04,16.94
2018,5,5,6,45,0.0,43.5,3.45,12.5,43.5,40.4,30.83
2018,5,5,7,0,0.0,60.0,3.4,12.6,60.0,55.79,42.41
2018,5,5,7,15,0.0,88.5,3.4,12.65,88.5,81.39,64.11
2018,5,5,7,30,0.0,117.0,3.4,12.7,117.0,106.36,84.96
2018,5,5,7,45,0.5,131.0,3.45,12.75,131.5,119.34,95.48
2018,5,5,8,0,1.0,145.0,3.5,12.8,146.0,132.43,106.01
2018,5,5,8,15,8.5,178.5,3.45,13.0,184.0,164.66,131.98
2018,5,5,8,30,16.0,212.0,3.4,13.2,222.0,198.0,158.59
2018,5,5,8,45,23.0,239.5,3.35,13.4,255.0,227.09,181.53
2018,5,5,9,0,30.0,267.0,3.3,13.6,288.0,254.22,202.72
2018,5,5,9,15,33.0,287.0,3.05,13.85,311.0,277.12,220.21
2018,5,5,9,30,36.0,307.0,2.8,14.1,334.0,300.54,237.9
2018,5,5,9,45,38.0,320.0,2.6,14.3,350.0,317.6,250.49
2018,5,5,10,0,40.0,333.0,2.4,14.5,366.0,334.88,263.15
2018,5,5,10,15,31.0,324.0,2.4,14.6,350.0,324.21,254.3
2018,5,5,10,30,22.0,315.0,2.4,14.7,334.0,310.4,243.13
2018,5,5,10,45,25.5,331.5,2.4,14.8,354.0,333.44,260.7
2018,5,5,11,0,29.0,348.0,2.4,14.9,374.0,355.02,276.91
2018,5,5,11,15,40.0,372.0,2.65,14.8,408.5,390.83,304.7
2018,5,5,11,30,51.0,396.0,2.9,14.7,443.0,427.64,333.09
2018,5,5,11,45,40.0,378.5,3.15,14.65,415.5,403.92,315.04
2018,5,5,12,0,29.0,361.0,3.4,14.6,388.0,379.12,296.22
2018,5,5,12,15,26.5,340.5,3.75,14.45,365.0,358.65,281.12
2018,5,5,12,30,24.0,320.0,4.1,14.3,342.0,337.61,265.41
2018,5,5,12,45,18.5,282.0,4.4,14.15,299.0,286.94,226.35
2018,5,5,13,0,13.0,244.0,4.7,14.0,256.0,244.97,193.57
2018,5,5,13,15,12.0,242.5,4.85,13.9,253.5,242.86,192.2
2018,5,5,13,30,11.0,241.0,5.0,13.8,251.0,240.69,190.73
2018,5,5,13,45,18.5,270.5,5.1,13.65,286.5,277.61,220.77
2018,5,5,14,0,26.0,300.0,5.2,13.5,322.0,326.68,260.25
2018,5,5,14,15,30.0,308.0,5.3,13.5,332.5,339.94,271.19
2018,5,5,14,30,34.0,316.0,5.4,13.5,343.0,353.26,282.31
2018,5,5,14,45,91.0,309.5,5.5,13.45,376.5,401.0,323.03
2018,5,5,15,0,148.0,303.0,5.6,13.4,410.0,458.79,371.2
2018,5,5,15,15,346.5,249.5,5.6,13.4,481.0,587.27,478.71
2018,5,5,15,30,545.0,196.0,5.6,13.4,552.0,702.99,573.61
2018,5,5,15,45,554.5,178.5,5.5,13.6,518.0,673.27,551.05
2018,5,5,16,0,564.0,161.0,5.4,13.8,484.0,646.22,530.8
2018,5,5,16,15,523.0,153.5,5.35,13.8,431.5,579.23,478.71
2018,5,5,16,30,482.0,146.0,5.3,13.8,379.0,519.4,431.35
2018,5,5,16,45,457.0,133.5,5.2,13.75,334.5,466.81,389.17
2018,5,5,17,0,432.0,121.0,5.1,13.7,290.0,415.37,346.98
2018,5,5,17,15,436.0,103.0,5.2,13.55,252.0,375.46,313.86
2018,5,5,17,30,440.0,85.0,5.3,13.4,214.0,334.13,278.12
2018,5,5,17,45,408.5,72.5,5.35,13.2,174.0,281.7,231.59
2018,5,5,18,0,377.0,60.0,5.4,13.0,134.0,232.18,186.26
2018,5,5,18,15,285.5,48.5,5.3,12.85,95.0,166.35,127.54
2018,5,5,18,30,194.0,37.0,5.2,12.7,56.0,111.29,75.95
2018,5,5,18,45,109.5,22.5,5.15,12.5,32.0,56.54,0.0
2018,5,5,19,0,25.0,8.0,5.1,12.3,8.0,12.03,0.0
2018,5,5,19,15,12.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,38.5,10.0,3.8,11.65,12.0,9.53,0.0
2018,5,6,5,30,77.0,20.0,4.0,11.8,24.0,16.69,0.0
2018,5,6,5,45,164.5,34.5,4.2,11.95,56.0,26.79,16.76
2018,5,6,6,0,252.0,49.0,4.4,12.1,88.0,37.35,27.27
2018,5,6,6,15,260.0,65.0,4.35,12.2,118.5,48.49,37.71
2018,5,6,6,30,268.0,81.0,4.3,12.3,149.0,59.05,47.46
2018,5,6,6,45,173.0,106.5,4.3,12.45,154.0,80.69,66.9
2018,5,6,7,0,78.0,132.0,4.3,12.6,159.0,109.97,87.79
2018,5,6,7,15,60.5,152.0,4.25,12.75,175.0,131.64,104.21
2018,5,6,7,30,43.0,172.0,4.2,12.9,191.0,151.43,120.69
2018,5,6,7,45,55.0,196.5,4.2,13.05,224.0,178.43,142.2
2018,5,6,8,0,67.0,221.0,4.2,13.2,257.0,207.22,165.26
2018,5,6,8,15,157.0,235.0,4.25,13.4,329.5,250.08,197.92
2018,5,6,8,30,247.0,249.0,4.3,13.6,402.0,303.77,240.44
2018,5,6,8,45,500.5,195.0,4.4,13.8,534.0,381.65,302.12
2018,5,6,9,0,754.0,141.0,4.5,14.0,666.0,487.17,387.35
2018,5,6,9,15,819.0,122.0,4.6,14.15,722.5,549.85,439.35
2018,5,6,9,30,884.0,103.0,4.7,14.3,779.0,616.18,493.5
2018,5,6,9,45,894.0,104.5,4.8,14.45,814.0,668.65,535.53
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,719.99,575.81
2018,5,6,10,15,697.5,206.5,5.05,14.7,791.5,706.25,562.47
2018,5,6,10,30,491.0,307.0,5.2,14.8,734.0,672.95,533.48
2018,5,6,10,45,441.0,346.0,5.3,14.9,736.0,692.39,546.88
2018,5,6,11,0,391.0,385.0,5.4,15.0,738.0,703.94,553.94
2018,5,6,11,15,381.0,398.5,5.45,15.05,746.5,725.42,569.48
2018,5,6,11,30,371.0,412.0,5.5,15.1,755.0,745.25,583.65
2018,5,6,11,45,433.5,390.5,5.55,15.15,794.0,802.43,627.45
2018,5,6,12,0,496.0,369.0,5.6,15.2,833.0,855.87,668.12
2018,5,6,12,15,584.0,324.0,5.55,15.2,869.0,910.53,710.13
2018,5,6,12,30,672.0,279.0,5.5,15.2,905.0,965.96,752.23
2018,5,6,12,45,573.5,310.5,5.5,15.2,841.0,908.79,708.73
2018,5,6,13,0,475.0,342.0,5.5,15.2,777.0,849.42,663.68
2018,5,6,13,15,399.5,365.0,5.35,15.15,726.0,801.44,626.55
2018,5,6,13,30,324.0,388.0,5.2,15.1,675.0,741.39,580.46
2018,5,6,13,45,382.0,345.0,5.1,15.05,674.0,766.54,601.71
2018,5,6,14,0,440.0,302.0,5.0,15.0,673.0,778.04,612.76
2018,5,6,14,15,412.0,284.5,4.95,14.9,622.0,728.2,576.49
2018,5,6,14,30,384.0,267.0,4.9,14.8,571.0,677.14,539.22
2018,5,6,14,45,232.5,283.5,4.8,14.7,465.0,531.98,425.83
2018,5,6,15,0,81.0,300.0,4.7,14.6,359.0,380.8,304.6
2018,5,6,15,15,74.0,282.0,4.7,14.6,333.5,354.39,284.72
2018,5,6,15,30,67.0,264.0,4.7,14.6,308.0,328.08,264.4
2018,5,6,15,45,74.0,237.0,4.65,14.45,282.5,303.62,246.07
2018,5,6,16,0,81.0,210.0,4.6,14.3,257.0,278.34,226.86
2018,5,6,16,15,181.5,199.5,4.6,14.15,291.5,351.21,289.27
2018,5,6,16,30,282.0,189.0,4.6,14.0,326.0,414.83,342.92
2018,5,6,16,45,287.0,167.0,4.55,13.9,293.0,381.33,316.37
2018,5,6,17,0,292.0,145.0,4.5,13.8,260.0,346.53,288.38
2018,5,6,17,15,297.5,122.5,4.5,13.7,225.0,310.17,258.3
2018,5,6,17,30,303.0,100.0,4.5,13.6,190.0,281.12,233.08
2018,5,6,17,45,277.0,83.0,4.45,13.45,153.0,233.55,191.37
2018,5,6,18,0,251.0,66.0,4.4,13.3,116.0,188.4,150.81
2018,5,6,18,15,182.0,51.5,4.3,13.25,82.0,127.65,97.45
2018,5,6,18,30,113.0,37.0,4.2,13.2,48.0,82.12,55.93
2018,5,6,18,45,64.0,22.0,4.05,13.1,27.5,42.78,0.0
2018,5,6,19,0,15.0,7.0,3.9,13.0,7.0,9.33,0.0
2018,5,6,19,15,7.5,3.5,3.85,13.0,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,11.91,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,19.91,0.0
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,29.27,18.93
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,39.58,29.15
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,43.36,33.01
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,47.06,36.55
2018,5,7,6,45,607.0,71.0,4.55,13.7,258.5,49.3,38.61
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,61.1,39.8
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,109.43,61.07
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,166.59,102.09
2018,5,7,7,45,761.5,89.5,4.45,14.55,466.5,220.62,147.34
2018,5,7,8,0,789.0,93.0,4.4,14.8,518.0,277.64,197.9
2018,5,7,8,15,808.5,96.5,4.35,15.0,566.5,334.86,249.58
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,393.61,301.88
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,450.37,351.48
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,510.31,402.01
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,565.43,447.41
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,620.25,491.25
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,672.82,532.17
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,724.5,571.31
2018,5,7,10,15,917.0,106.5,4.0,16.55,884.0,771.78,604.91
2018,5,7,10,30,923.0,108.0,4.0,16.7,912.0,817.09,636.22
2018,5,7,10,45,927.0,109.0,4.05,16.8,932.5,858.15,664.54
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,896.69,690.92
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,924.56,709.45
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,948.16,725.05
2018,5,7,11,45,823.0,185.0,4.1,17.2,952.0,961.05,733.29
2018,5,7,12,0,758.0,228.0,4.1,17.3,938.0,967.74,737.42
2018,5,7,12,15,708.0,258.0,4.15,17.3,920.0,966.58,736.87
2018,5,7,12,30,658.0,288.0,4.2,17.3,902.0,960.84,732.08
2018,5,7,12,45,633.5,297.0,4.2,17.35,883.0,955.93,728.23
2018,5,7,13,0,609.0,306.0,4.2,17.4,864.0,947.81,722.23
2018,5,7,13,15,656.0,272.5,4.25,17.35,863.5,966.9,738.14
2018,5,7,13,30,703.0,239.0,4.3,17.3,863.0,982.02,750.26
2018,5,7,13,45,788.5,185.0,4.3,17.3,866.5,1002.96,765.37
2018,5,7,14,0,874.0,131.0,4.3,17.3,870.0,1016.43,775.39
2018,5,7,14,15,882.5,120.0,4.35,17.2,843.0,1003.45,768.01
2018,5,7,14,30,891.0,109.0,4.4,17.1,816.0,986.52,758.38
2018,5,7,14,45,882.5,107.0,4.5,17.05,779.5,959.52,742.06
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,929.6,723.58
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,892.46,698.9
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,859.75,677.28
2018,5,7,15,45,831.5,97.5,4.75,16.7,611.0,814.63,648.06
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,767.86,616.99
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,714.83,579.86
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,661.24,541.53
2018,5,7,16,45,741.0,82.5,5.05,15.7,411.5,600.3,495.03
2018,5,7,17,0,710.0,78.0,5.1,15.5,359.0,542.53,449.0
2018,5,7,17,15,666.0,73.0,5.15,15.2,306.5,476.04,394.57
2018,5,7,17,30,622.0,68.0,5.2,14.9,254.0,412.6,340.8
2018,5,7,17,45,557.0,62.0,5.2,14.65,204.5,341.74,279.14
2018,5,7,18,0,492.0,56.0,5.2,14.4,155.0,276.9,221.03
2018,5,7,18,15,391.5,46.5,5.05,14.2,111.0,202.37,154.8
2018,5,7,18,30,291.0,37.0,4.9,14.0,67.0,138.69,95.97
2018,5,7,18,45,173.0,23.0,4.75,13.75,38.5,72.67,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,18.35,0.0
2018,5,7,19,15,27.5,4.5,4.45,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,2.5,0.5,4.3,12.25,0.5,0.0,0.0
2018,5,8,5,0,5.0,1.0,4.4,12.3,1.0,0.0,0.0
2018,5,8,5,15,62.0,10.5,4.6,12.55,14.0,10.01,0.0
2018,5,8,5,30,119.0,20.0,4.8,12.8,27.0,15.7,0.0
2018,5,8,5,45,277.0,32.5,5.0,13.0,70.5,25.6,15.98
2018,5,8,6,0,435.0,45.0,5.2,13.2,114.0,34.72,24.91
2018,5,8,6,15,304.5,42.0,5.2,13.35,99.0,29.6,20.78
2018,5,8,6,30,174.0,39.0,5.2,13.5,84.0,27.62,19.16
2018,5,8,6,45,87.0,59.0,5.2,13.7,81.5,50.68,39.85
2018,5,8,7,0,0.0,79.0,5.2,13.9,79.0,72.72,56.57
2018,5,8,7,15,0.0,99.0,5.1,13.95,99.0,90.37,71.35
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,108.18,86.07
2018,5,8,7,45,8.0,150.5,4.9,14.05,155.0,137.39,109.77
2018,5,8,8,0,16.0,182.0,4.8,14.1,191.0,167.78,134.24
2018,5,8,8,15,30.5,217.5,4.65,14.1,236.0,200.48,160.3
2018,5,8,8,30,45.0,253.0,4.5,14.1,281.0,239.35,191.27
2018,5,8,8,45,71.0,284.0,4.35,14.15,332.0,281.64,224.66
2018,5,8,9,0,97.0,315.0,4.2,14.2,383.0,327.26,260.51
2018,5,8,9,15,122.5,339.0,4.05,14.25,430.0,368.04,292.31
2018,5,8,9,30,148.0,363.0,3.9,14.3,477.0,414.04,327.94
2018,5,8,9,45,180.5,379.5,3.8,14.35,524.5,460.64,363.85
2018,5,8,10,0,213.0,396.0,3.7,14.4,572.0,510.18,401.61
2018,5,8,10,15,235.5,406.5,3.55,14.6,607.0,549.72,430.91
2018,5,8,10,30,258.0,417.0,3.4,14.8,642.0,592.56,462.24
2018,5,8,10,45,279.5,421.5,3.3,14.95,670.5,629.22,488.87
2018,5,8,11,0,301.0,426.0,3.2,15.1,699.0,666.66,515.75
2018,5,8,11,15,344.5,414.0,3.15,15.35,731.0,708.12,546.01
2018,5,8,11,30,388.0,402.0,3.1,15.6,763.0,750.69,576.67
2018,5,8,11,45,424.5,385.5,3.05,15.8,782.5,788.98,603.87
2018,5,8,12,0,461.0,369.0,3.0,16.0,802.0,822.2,627.39
2018,5,8,12,15,454.0,368.5,3.25,16.1,794.0,828.02,632.41
2018,5,8,12,30,447.0,368.0,3.5,16.2,786.0,831.61,636.05
2018,5,8,12,45,350.0,406.0,3.7,16.3,731.0,773.15,592.72
2018,5,8,13,0,253.0,444.0,3.9,16.4,676.0,721.05,553.29
2018,5,8,13,15,214.0,440.0,4.15,16.35,634.0,670.17,517.14
2018,5,8,13,30,175.0,436.0,4.4,16.3,592.0,629.29,487.72
2018,5,8,13,45,276.5,371.0,4.65,16.25,609.0,676.25,528.17
2018,5,8,14,0,378.0,306.0,4.9,16.2,626.0,720.18,565.92
2018,5,8,14,15,627.5,203.0,5.0,16.1,711.5,857.01,674.23
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,963.07,751.76
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,934.96,732.96
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,904.07,712.93
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,867.38,687.94
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,828.52,661.21
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,788.87,632.24
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,741.53,597.38
2018,5,8,16,15,764.5,86.5,4.5,15.65,496.5,688.12,558.64
2018,5,8,16,30,739.0,84.0,4.4,15.6,447.0,634.53,519.21
2018,5,8,16,45,706.5,81.0,4.3,15.55,396.5,575.86,473.69
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,520.51,429.11
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,456.12,376.42
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,394.81,324.56
2018,5,8,17,45,523.5,62.0,4.2,15.15,197.0,326.54,265.57
2018,5,8,18,0,460.0,56.0,4.2,15.0,149.0,264.18,210.09
2018,5,8,18,15,365.5,46.0,4.05,14.85,107.0,193.05,147.27
2018,5,8,18,30,271.0,36.0,3.9,14.7,65.0,132.01,91.66
2018,5,8,18,45,161.5,22.5,3.75,14.5,37.5,69.77,3.42
2018,5,8,19,0,52.0,9.0,3.6,14.3,10.0,17.86,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.25,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,121.0,16.0,3.75,13.15,22.5,15.25,0.0
2018,5,9,5,30,218.0,27.0,4.0,13.4,41.0,21.49,4.04
2018,5,9,5,45,337.0,36.0,4.25,13.65,80.0,28.85,18.79
2018,5,9,6,0,456.0,45.0,4.5,13.9,119.0,34.59,24.76
2018,5,9,6,15,319.0,50.5,4.55,14.0,111.5,37.24,27.53
2018,5,9,6,30,182.0,56.0,4.6,14.1,104.0,39.9,30.1
2018,5,9,6,45,115.5,93.5,4.7,14.25,126.5,76.55,62.77
2018,5,9,7,0,49.0,131.0,4.8,14.4,149.0,109.72,87.04
2018,5,9,7,15,60.0,152.5,4.95,14.5,177.5,132.71,104.37
2018,5,9,7,30,71.0,174.0,5.1,14.6,206.0,157.35,123.63
2018,5,9,7,45,48.0,186.5,5.2,14.7,209.5,170.0,134.8
2018,5,9,8,0,25.0,199.0,5.3,14.8,213.0,184.29,147.16
2018,5,9,8,15,104.0,224.5,5.4,14.9,289.0,225.73,178.83
2018,5,9,8,30,183.0,250.0,5.5,15.0,365.0,285.21,226.03
2018,5,9,8,45,284.5,260.5,5.55,15.1,453.5,347.94,276.25
2018,5,9,9,0,386.0,271.0,5.6,15.2,542.0,425.33,338.45
2018,5,9,9,15,403.5,281.5,5.65,15.35,579.0,466.73,372.08
2018,5,9,9,30,421.0,292.0,5.7,15.5,616.0,511.24,407.67
2018,5,9,9,45,443.0,299.0,5.7,15.6,653.5,556.6,443.46
2018,5,9,10,0,465.0,306.0,5.7,15.7,691.0,603.18,479.65
2018,5,9,10,15,395.5,332.0,5.7,15.8,667.0,601.15,476.79
2018,5,9,10,30,326.0,358.0,5.7,15.9,643.0,590.58,467.19
2018,5,9,10,45,220.0,388.5,5.7,16.0,583.0,550.19,433.65
2018,5,9,11,0,114.0,419.0,5.7,16.1,523.0,498.2,390.73
2018,5,9,11,15,296.0,374.5,5.65,16.2,649.0,627.5,494.06
2018,5,9,11,30,478.0,330.0,5.6,16.3,775.0,768.25,602.65
2018,5,9,11,45,708.0,218.5,5.5,16.35,882.0,891.31,696.82
2018,5,9,12,0,938.0,107.0,5.4,16.4,989.0,1007.17,777.78
2018,5,9,12,15,937.0,107.5,5.4,16.45,986.5,1025.14,789.52
2018,5,9,12,30,936.0,108.0,5.4,16.5,984.0,1039.63,799.5
2018,5,9,12,45,933.5,108.0,5.35,16.55,974.0,1048.54,805.33
2018,5,9,13,0,931.0,108.0,5.3,16.6,964.0,1053.81,808.77
2018,5,9,13,15,927.0,107.5,5.45,16.6,946.5,1053.39,810.19
2018,5,9,13,30,923.0,107.0,5.6,16.6,929.0,1049.31,809.19
2018,5,9,13,45,918.0,106.0,5.7,16.6,904.5,1040.08,804.3
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,1027.29,797.02
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,1007.61,785.21
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,984.68,771.09
2018,5,9,14,45,884.5,102.0,6.15,16.3,779.0,955.83,752.94
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,924.21,732.62
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,887.11,707.05
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,847.78,679.68
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,807.68,653.23
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,759.74,620.18
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,705.65,580.7
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,651.32,540.37
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,590.63,492.64
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,533.49,446.01
2018,5,9,17,15,643.5,76.5,6.7,14.6,305.5,467.79,390.95
2018,5,9,17,30,598.0,72.0,6.6,14.4,254.0,405.28,337.02
2018,5,9,17,45,530.5,65.5,6.5,14.2,204.0,333.9,274.4
2018,5,9,18,0,463.0,59.0,6.4,14.0,154.0,268.82,215.87
2018,5,9,18,15,364.0,49.0,6.2,13.85,111.0,195.75,150.8
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,133.92,94.48
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,70.58,11.18
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,16.82,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.35,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,65.0,15.5,4.95,12.6,19.5,14.77,0.0
2018,5,10,5,30,121.0,27.0,5.1,12.8,35.0,21.37,5.6
2018,5,10,5,45,214.5,41.0,5.3,13.05,70.5,31.84,21.49
2018,5,10,6,0,308.0,55.0,5.5,13.3,106.0,41.88,31.25
2018,5,10,6,15,296.0,71.0,5.5,13.45,134.0,52.84,41.46
2018,5,10,6,30,284.0,87.0,5.5,13.6,162.0,63.21,50.96
2018,5,10,6,45,203.5,110.5,5.5,13.7,170.0,83.45,69.03
2018,5,10,7,0,123.0,134.0,5.5,13.8,178.0,108.33,84.96
2018,5,10,7,15,120.5,157.0,5.55,13.95,206.0,135.94,104.95
2018,5,10,7,30,118.0,180.0,5.6,14.1,234.0,163.7,127.09
2018,5,10,7,45,262.5,186.5,5.7,14.25,324.5,203.48,154.03
2018,5,10,8,0,407.0,193.0,5.8,14.4,415.0,260.99,197.84
2018,5,10,8,15,563.5,164.5,5.9,14.55,502.0,314.67,240.74
2018,5,10,8,30,720.0,136.0,6.0,14.7,589.0,383.84,298.25
2018,5,10,8,45,746.5,136.5,6.15,14.8,635.5,438.8,346.62
2018,5,10,9,0,773.0,137.0,6.3,14.9,682.0,498.28,397.65
2018,5,10,9,15,696.5,181.5,6.3,15.0,693.5,537.66,430.95
2018,5,10,9,30,620.0,226.0,6.3,15.1,705.0,571.04,457.85
2018,5,10,9,45,596.0,251.5,6.35,15.25,728.5,612.47,490.45
2018,5,10,10,0,572.0,277.0,6.4,15.4,752.0,650.66,519.69
2018,5,10,10,15,527.0,307.5,6.4,15.5,756.0,675.02,537.37
2018,5,10,10,30,482.0,338.0,6.4,15.6,760.0,694.63,550.99
2018,5,10,10,45,513.5,334.0,6.4,15.7,793.0,740.0,585.64
2018,5,10,11,0,545.0,330.0,6.4,15.8,826.0,786.0,620.31
2018,5,10,11,15,643.5,280.0,6.3,15.85,874.0,847.26,667.91
2018,5,10,11,30,742.0,230.0,6.2,15.9,922.0,911.64,716.21
2018,5,10,11,45,710.0,252.5,6.05,15.9,917.5,926.48,725.67
2018,5,10,12,0,678.0,275.0,5.9,15.9,913.0,937.36,731.71
2018,5,10,12,15,618.5,309.0,6.0,15.85,890.0,928.67,724.32
2018,5,10,12,30,559.0,343.0,6.1,15.8,867.0,916.84,714.69
2018,5,10,12,45,604.5,312.0,6.2,15.8,873.5,940.98,734.71
2018,5,10,13,0,650.0,281.0,6.3,15.8,880.0,963.9,753.73
2018,5,10,13,15,700.5,248.0,6.45,15.7,882.5,986.37,772.56
2018,5,10,13,30,751.0,215.0,6.6,15.6,885.0,1004.73,787.46
2018,5,10,13,45,777.5,192.5,6.75,15.55,869.5,999.19,785.15
2018,5,10,14,0,804.0,170.0,6.9,15.5,854.0,997.17,785.6
2018,5,10,14,15,825.0,150.5,6.95,15.45,830.0,988.42,780.73
2018,5,10,14,30,846.0,131.0,7.0,15.4,806.0,975.19,772.72
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,948.39,754.82
2018,5,10,15,0,837.0,119.0,7.1,15.3,734.0,918.53,734.67
2018,5,10,15,15,807.5,120.5,7.1,15.3,686.0,871.82,701.46
2018,5,10,15,30,778.0,122.0,7.1,15.3,638.0,823.86,667.05
2018,5,10,15,45,738.5,120.5,7.25,15.15,582.0,766.74,626.05
2018,5,10,16,0,699.0,119.0,7.4,15.0,526.0,706.7,582.05
2018,5,10,16,15,693.5,109.5,7.4,14.8,483.0,663.85,550.63
2018,5,10,16,30,688.0,100.0,7.4,14.6,440.0,619.37,516.86
2018,5,10,16,45,662.0,97.5,7.4,14.45,395.5,567.92,475.53
2018,5,10,17,0,636.0,95.0,7.4,14.3,351.0,517.05,433.64
2018,5,10,17,15,586.5,90.0,7.4,14.05,300.0,450.89,378.13
2018,5,10,17,30,537.0,85.0,7.4,13.8,249.0,388.29,324.16
2018,5,10,17,45,464.5,77.0,7.4,13.6,200.0,315.81,260.67
2018,5,10,18,0,392.0,69.0,7.4,13.4,151.0,249.21,201.17
2018,5,10,18,15,297.5,57.0,7.3,13.25,109.0,180.59,140.12
2018,5,10,18,30,203.0,45.0,7.2,13.1,67.0,122.84,88.02
2018,5,10,18,45,118.5,29.0,7.15,12.9,40.5,65.43,16.07
2018,5,10,19,0,34.0,13.0,7.1,12.7,14.0,18.51,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.65,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,11,4,45,11.0,3.0,3.15,11.4,2.5,0.0,0.0
2018,5,11,5,0,22.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,77.5,17.0,3.4,11.65,21.0,16.2,0.0
2018,5,11,5,30,133.0,28.0,3.6,11.9,37.0,22.15,7.36
2018,5,11,5,45,215.0,40.5,3.75,12.15,70.0,31.37,21.29
2018,5,11,6,0,297.0,53.0,3.9,12.4,103.0,40.2,29.95
2018,5,11,6,15,346.0,66.0,4.0,12.65,143.5,48.98,38.2
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,57.33,45.87
2018,5,11,6,45,435.5,90.5,4.2,13.15,229.5,64.14,51.97
2018,5,11,7,0,476.0,102.0,4.3,13.4,275.0,81.78,57.06
2018,5,11,7,15,487.5,118.5,4.25,13.65,319.0,126.7,82.82
2018,5,11,7,30,499.0,135.0,4.2,13.9,363.0,173.34,118.09
2018,5,11,7,45,520.5,146.0,4.15,14.15,408.5,219.21,156.26
2018,5,11,8,0,542.0,157.0,4.1,14.4,454.0,267.52,198.13
2018,5,11,8,15,572.5,163.0,4.1,14.75,502.0,316.78,240.88
2018,5,11,8,30,603.0,169.0,4.1,15.1,550.0,369.01,285.73
2018,5,11,8,45,609.5,183.0,4.1,15.4,591.5,420.73,329.64
2018,5,11,9,0,616.0,197.0,4.1,15.7,633.0,472.55,372.42
2018,5,11,9,15,624.0,210.0,4.15,16.05,672.5,524.2,413.88
2018,5,11,9,30,632.0,223.0,4.2,16.4,712.0,575.75,454.18
2018,5,11,9,45,697.0,203.5,4.3,16.75,765.0,634.28,499.98
2018,5,11,10,0,762.0,184.0,4.4,17.1,818.0,696.94,548.12
2018,5,11,10,15,844.0,147.5,4.45,17.3,871.0,759.56,596.15
2018,5,11,10,30,926.0,111.0,4.5,17.5,924.0,823.77,641.45
2018,5,11,10,45,933.0,111.0,4.5,17.75,946.0,866.2,670.07
2018,5,11,11,0,940.0,111.0,4.5,18.0,968.0,906.31,696.9
2018,5,11,11,15,944.0,110.5,4.5,18.1,981.5,940.79,720.02
2018,5,11,11,30,948.0,110.0,4.5,18.2,995.0,972.4,741.06
2018,5,11,11,45,951.5,108.5,4.5,18.35,1001.5,999.54,758.82
2018,5,11,12,0,955.0,107.0,4.5,18.5,1008.0,1023.47,774.41
2018,5,11,12,15,955.0,107.5,4.5,18.6,1006.5,1042.66,786.97
2018,5,11,12,30,955.0,108.0,4.5,18.7,1005.0,1058.34,797.25
2018,5,11,12,45,953.5,107.5,4.55,18.75,995.5,1067.9,804.18
2018,5,11,13,0,952.0,107.0,4.6,18.8,986.0,1073.75,808.8
2018,5,11,13,15,947.0,107.0,4.7,18.85,967.5,1072.88,809.54
2018,5,11,13,30,942.0,107.0,4.8,18.9,949.0,1068.29,807.91
2018,5,11,13,45,936.0,105.5,4.9,18.95,923.0,1057.43,802.13
2018,5,11,14,0,930.0,104.0,5.0,19.0,897.0,1042.96,793.98
2018,5,11,14,15,922.0,103.5,5.15,18.95,865.5,1024.11,783.57
2018,5,11,14,30,914.0,103.0,5.3,18.9,834.0,1001.95,770.81
2018,5,11,14,45,903.5,101.5,5.45,18.9,796.0,973.17,753.14
2018,5,11,15,0,893.0,100.0,5.6,18.9,758.0,941.51,733.26
2018,5,11,15,15,879.5,98.0,5.6,18.9,715.0,903.91,708.02
2018,5,11,15,30,866.0,96.0,5.6,18.9,672.0,864.02,680.97
2018,5,11,15,45,849.5,93.0,5.8,18.65,624.5,818.46,651.07
2018,5,11,16,0,833.0,90.0,6.0,18.4,577.0,777.07,623.67
2018,5,11,16,15,811.5,87.0,5.95,18.15,527.0,724.48,586.25
2018,5,11,16,30,790.0,84.0,5.9,17.9,477.0,671.25,547.76
2018,5,11,16,45,762.0,80.0,5.8,17.65,425.0,612.24,502.74
2018,5,11,17,0,734.0,76.0,5.7,17.4,373.0,553.84,456.14
2018,5,11,17,15,691.5,71.5,5.5,17.05,320.0,489.64,403.4
2018,5,11,17,30,649.0,67.0,5.3,16.7,267.0,426.35,349.9
2018,5,11,17,45,587.0,61.0,5.1,16.3,216.5,355.51,288.79
2018,5,11,18,0,525.0,55.0,4.9,15.9,166.0,290.37,230.92
2018,5,11,18,15,429.0,46.5,4.7,15.65,121.0,216.6,165.67
2018,5,11,18,30,333.0,38.0,4.5,15.4,76.0,153.11,108.23
2018,5,11,18,45,212.5,26.5,4.3,15.15,46.5,87.93,28.5
2018,5,11,19,0,92.0,15.0,4.1,14.9,17.0,30.94,0.0
2018,5,11,19,15,46.0,7.5,3.95,14.95,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.1,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.1,5.0,0.0,0.0
2018,5,12,5,15,142.5,17.5,2.4,15.5,26.0,16.68,0.0
2018,5,12,5,30,250.0,29.0,2.4,15.9,47.0,24.43,9.61
2018,5,12,5,45,363.0,37.5,2.4,16.3,87.0,29.82,19.68
2018,5,12,6,0,476.0,46.0,2.4,16.7,127.0,35.08,24.99
2018,5,12,6,15,547.5,52.5,2.45,16.9,176.0,38.34,28.22
2018,5,12,6,30,619.0,59.0,2.5,17.1,225.0,41.5,31.16
2018,5,12,6,45,666.5,63.5,2.55,17.3,277.0,42.91,32.42
2018,5,12,7,0,714.0,68.0,2.6,17.5,329.0,65.29,38.08
2018,5,12,7,15,747.0,71.5,2.55,17.75,381.5,115.2,61.68
2018,5,12,7,30,780.0,75.0,2.5,18.0,434.0,169.09,100.32
2018,5,12,7,45,804.0,78.5,2.45,18.3,485.5,224.94,146.9
2018,5,12,8,0,828.0,82.0,2.4,18.6,537.0,283.27,197.85
2018,5,12,8,15,846.0,84.0,2.25,18.85,585.0,345.15,251.89
2018,5,12,8,30,864.0,86.0,2.1,19.1,633.0,403.34,302.02
2018,5,12,8,45,877.0,88.5,1.9,19.35,677.5,460.72,349.9
2018,5,12,9,0,890.0,91.0,1.7,19.6,722.0,518.25,395.9
2018,5,12,9,15,898.0,94.0,1.7,19.75,761.0,573.41,439.34
2018,5,12,9,30,906.0,97.0,1.7,19.9,800.0,627.7,480.67
2018,5,12,9,45,908.5,101.5,1.65,20.05,832.5,678.72,517.96
2018,5,12,10,0,911.0,106.0,1.6,20.2,865.0,727.91,552.74
2018,5,12,10,15,901.5,116.5,1.75,20.1,888.0,771.84,583.71
2018,5,12,10,30,892.0,127.0,1.9,20.0,911.0,812.59,612.06
2018,5,12,10,45,816.0,171.0,2.05,19.95,901.0,831.22,625.18
2018,5,12,11,0,740.0,215.0,2.2,19.9,891.0,842.62,633.66
2018,5,12,11,15,738.5,219.0,2.4,19.8,901.5,872.63,655.44
2018,5,12,11,30,737.0,223.0,2.6,19.7,912.0,900.15,675.38
2018,5,12,11,45,724.0,229.5,2.8,19.6,910.0,916.83,688.04
2018,5,12,12,0,711.0,236.0,3.0,19.5,908.0,930.37,698.74
2018,5,12,12,15,607.0,291.0,3.2,19.35,863.5,899.81,677.58
2018,5,12,12,30,503.0,346.0,3.4,19.2,819.0,864.09,651.8
2018,5,12,12,45,550.0,321.0,3.55,19.05,833.5,894.91,676.36
2018,5,12,13,0,597.0,296.0,3.7,18.9,848.0,924.95,699.9
2018,5,12,13,15,537.0,323.0,3.8,18.75,812.5,895.62,679.03
2018,5,12,13,30,477.0,350.0,3.9,18.6,777.0,865.22,657.61
2018,5,12,13,45,617.0,269.0,4.0,18.4,806.0,924.23,705.37
2018,5,12,14,0,757.0,188.0,4.1,18.2,835.0,975.11,743.44
2018,5,12,14,15,810.0,155.0,4.05,18.05,824.5,978.25,746.37
2018,5,12,14,30,863.0,122.0,4.0,17.9,814.0,973.28,744.21
2018,5,12,14,45,850.5,120.0,4.0,17.75,775.5,943.26,725.14
2018,5,12,15,0,838.0,118.0,4.0,17.6,737.0,918.22,709.68
2018,5,12,15,15,823.0,116.0,4.0,17.6,694.5,880.6,684.83
2018,5,12,15,30,808.0,114.0,4.0,17.6,652.0,840.89,658.36
2018,5,12,15,45,789.0,111.0,3.75,17.3,605.5,794.9,626.68
2018,5,12,16,0,770.0,108.0,3.5,17.0,559.0,747.62,593.75
2018,5,12,16,15,745.0,104.5,3.35,16.8,509.5,694.25,556.09
2018,5,12,16,30,720.0,101.0,3.2,16.6,460.0,643.52,519.5
2018,5,12,16,45,687.5,96.5,3.1,16.45,409.0,584.04,474.18
2018,5,12,17,0,655.0,92.0,3.0,16.3,358.0,525.77,428.6
2018,5,12,17,15,610.0,86.0,2.85,16.05,307.0,460.23,375.95
2018,5,12,17,30,565.0,80.0,2.7,15.8,256.0,397.86,324.29
2018,5,12,17,45,500.0,72.0,2.6,15.6,206.5,327.58,264.8
2018,5,12,18,0,435.0,64.0,2.5,15.4,157.0,263.36,208.9
2018,5,12,18,15,342.0,53.5,2.4,15.15,114.5,192.24,147.18
2018,5,12,18,30,249.0,43.0,2.3,14.9,72.0,133.92,95.54
2018,5,12,18,45,152.0,28.5,2.15,14.65,43.5,76.39,29.11
2018,5,12,19,0,55.0,14.0,2.0,14.4,15.0,23.34,0.0
2018,5,12,19,15,27.5,7.0,2.0,14.25,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
