Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.0,13.35,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,3.1,13.4,8.0,7.4,0.0
2018,5,13,5,45,0.0,14.0,3.25,13.5,14.0,12.97,5.52
2018,5,13,6,0,0.0,20.0,3.4,13.6,20.0,18.54,10.76
2018,5,13,6,15,0.0,31.0,3.4,13.65,31.0,28.76,20.09
2018,5,13,6,30,0.0,42.0,3.4,13.7,42.0,39.0,29.39
2018,5,13,6,45,0.0,60.5,3.4,13.75,60.5,56.26,44.83
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,72.89,56.7
2018,5,13,7,15,0.0,90.0,3.35,13.9,90.0,82.92,64.99
2018,5,13,7,30,0.0,101.0,3.3,14.0,101.0,92.98,73.2
2018,5,13,7,45,0.0,116.0,3.25,14.15,116.0,106.56,84.23
2018,5,13,8,0,0.0,131.0,3.2,14.3,131.0,120.22,95.2
2018,5,13,8,15,0.0,137.0,3.15,14.5,137.0,126.03,99.59
2018,5,13,8,30,0.0,143.0,3.1,14.7,143.0,131.82,103.93
2018,5,13,8,45,1.0,157.0,3.1,14.85,157.5,145.18,114.47
2018,5,13,9,0,2.0,171.0,3.1,15.0,172.0,158.74,125.08
2018,5,13,9,15,4.0,181.0,3.1,15.15,184.0,169.39,133.32
2018,5,13,9,30,6.0,191.0,3.1,15.3,196.0,180.3,141.75
2018,5,13,9,45,13.5,236.0,3.15,15.45,247.5,226.89,178.62
2018,5,13,10,0,21.0,281.0,3.2,15.6,299.0,274.48,215.71
2018,5,13,10,15,31.5,319.0,3.25,15.7,346.5,319.52,250.51
2018,5,13,10,30,42.0,357.0,3.3,15.8,394.0,366.15,286.15
2018,5,13,10,45,34.0,342.5,3.35,15.85,373.0,350.03,273.24
2018,5,13,11,0,26.0,328.0,3.4,15.9,352.0,332.8,259.68
2018,5,13,11,15,30.5,340.5,3.45,15.95,369.0,351.45,274.05
2018,5,13,11,30,35.0,353.0,3.5,16.0,386.0,370.46,288.55
2018,5,13,11,45,50.0,370.0,3.55,16.0,417.0,403.98,314.49
2018,5,13,12,0,65.0,387.0,3.6,16.0,448.0,438.29,340.85
2018,5,13,12,15,73.5,402.5,3.6,16.0,471.5,465.41,361.35
2018,5,13,12,30,82.0,418.0,3.6,16.0,495.0,492.75,381.98
2018,5,13,12,45,91.5,421.5,3.65,15.95,506.5,508.93,394.57
2018,5,13,13,0,101.0,425.0,3.7,15.9,518.0,524.92,407.1
2018,5,13,13,15,143.0,407.0,3.7,15.85,536.5,562.87,437.19
2018,5,13,13,30,185.0,389.0,3.7,15.8,555.0,588.58,458.17
2018,5,13,13,45,219.5,340.5,3.7,15.75,532.0,585.34,457.93
2018,5,13,14,0,254.0,292.0,3.7,15.7,509.0,567.83,447.48
2018,5,13,14,15,256.5,290.0,3.7,15.6,502.5,566.6,447.42
2018,5,13,14,30,259.0,288.0,3.7,15.5,496.0,564.19,446.45
2018,5,13,14,45,239.0,292.0,3.7,15.45,477.0,545.89,432.71
2018,5,13,15,0,219.0,296.0,3.7,15.4,458.0,527.58,419.0
2018,5,13,15,15,236.5,280.5,3.7,15.4,446.5,521.59,416.01
2018,5,13,15,30,254.0,265.0,3.7,15.4,435.0,513.6,411.4
2018,5,13,15,45,285.0,246.5,3.75,15.15,424.5,511.38,412.06
2018,5,13,16,0,316.0,228.0,3.8,14.9,414.0,505.93,410.07
2018,5,13,16,15,280.5,215.5,3.75,14.75,370.0,453.61,369.5
2018,5,13,16,30,245.0,203.0,3.7,14.6,326.0,403.4,330.14
2018,5,13,16,45,259.0,178.0,3.7,14.5,295.5,374.42,308.2
2018,5,13,17,0,273.0,153.0,3.7,14.4,265.0,343.36,283.84
2018,5,13,17,15,314.5,127.0,3.65,14.2,238.5,324.68,269.05
2018,5,13,17,30,356.0,101.0,3.6,14.0,212.0,309.68,255.92
2018,5,13,17,45,376.5,83.5,3.55,13.85,182.0,280.32,229.44
2018,5,13,18,0,397.0,66.0,3.5,13.7,152.0,248.11,198.99
2018,5,13,18,15,313.0,54.5,3.45,13.6,111.0,183.26,141.72
2018,5,13,18,30,229.0,43.0,3.4,13.5,70.0,127.96,92.33
2018,5,13,18,45,140.5,28.5,3.3,13.4,42.5,74.1,31.97
2018,5,13,19,0,52.0,14.0,3.2,13.3,15.0,22.84,0.0
2018,5,13,19,15,26.0,7.0,3.2,13.25,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,12.0,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.1,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.15,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,9.26,2.6
2018,5,14,6,15,0.0,15.5,2.05,12.3,15.5,14.36,7.29
2018,5,14,6,30,0.0,21.0,2.0,12.4,21.0,19.47,11.97
2018,5,14,6,45,0.0,38.0,1.95,12.55,38.0,35.28,26.24
2018,5,14,7,0,0.0,55.0,1.9,12.7,55.0,51.12,38.39
2018,5,14,7,15,0.0,63.0,1.9,12.85,63.0,58.59,44.61
2018,5,14,7,30,0.0,71.0,1.9,13.0,71.0,66.07,50.76
2018,5,14,7,45,0.0,76.0,1.95,13.1,76.0,70.76,54.5
2018,5,14,8,0,0.0,81.0,2.0,13.2,81.0,75.45,58.22
2018,5,14,8,15,0.0,104.0,2.15,13.4,104.0,96.6,75.6
2018,5,14,8,30,0.0,127.0,2.3,13.6,127.0,117.51,92.55
2018,5,14,8,45,0.5,145.0,2.4,13.75,145.5,134.2,105.9
2018,5,14,9,0,1.0,163.0,2.5,13.9,164.0,151.05,119.26
2018,5,14,9,15,4.5,185.5,2.65,14.05,189.0,173.73,137.29
2018,5,14,9,30,8.0,208.0,2.8,14.2,214.0,196.92,155.6
2018,5,14,9,45,10.0,227.5,2.95,14.35,235.5,216.9,171.22
2018,5,14,10,0,12.0,247.0,3.1,14.5,257.0,237.2,187.02
2018,5,14,10,15,12.5,254.0,3.2,14.55,264.5,245.19,193.07
2018,5,14,10,30,13.0,261.0,3.3,14.6,272.0,253.22,199.2
2018,5,14,10,45,13.5,268.5,3.4,14.7,280.5,261.76,205.69
2018,5,14,11,0,14.0,276.0,3.5,14.8,289.0,270.33,212.22
2018,5,14,11,15,20.0,302.0,3.55,14.85,320.5,301.24,236.34
2018,5,14,11,30,26.0,328.0,3.6,14.9,352.0,338.01,264.78
2018,5,14,11,45,106.5,381.5,3.65,14.95,482.0,474.95,371.76
2018,5,14,12,0,187.0,435.0,3.7,15.0,612.0,610.29,473.99
2018,5,14,12,15,271.0,430.0,3.75,15.0,686.0,702.34,543.08
2018,5,14,12,30,355.0,425.0,3.8,15.0,760.0,788.4,606.99
2018,5,14,12,45,355.5,419.0,3.85,15.05,751.5,790.46,608.38
2018,5,14,13,0,356.0,413.0,3.9,15.1,743.0,790.78,609.14
2018,5,14,13,15,336.0,413.0,3.95,15.05,720.0,774.94,598.0
2018,5,14,13,30,316.0,413.0,4.0,15.0,697.0,757.52,585.79
2018,5,14,13,45,341.0,389.0,4.05,14.95,688.0,758.43,588.58
2018,5,14,14,0,366.0,365.0,4.1,14.9,679.0,757.13,589.72
2018,5,14,14,15,316.0,362.0,4.15,14.8,626.0,702.36,549.63
2018,5,14,14,30,266.0,359.0,4.2,14.7,573.0,647.67,509.34
2018,5,14,14,45,211.0,353.0,4.2,14.65,518.0,572.78,453.14
2018,5,14,15,0,156.0,347.0,4.2,14.6,463.0,512.42,406.85
2018,5,14,15,15,172.5,325.0,4.2,14.6,446.5,500.62,399.66
2018,5,14,15,30,189.0,303.0,4.2,14.6,430.0,487.11,390.88
2018,5,14,15,45,209.5,278.0,4.25,14.4,409.5,471.75,381.13
2018,5,14,16,0,230.0,253.0,4.3,14.2,389.0,454.13,369.44
2018,5,14,16,15,247.5,227.0,4.3,14.05,361.5,441.5,361.04
2018,5,14,16,30,265.0,201.0,4.3,13.9,334.0,415.24,341.69
2018,5,14,16,45,282.0,176.0,4.3,13.8,304.0,387.38,320.49
2018,5,14,17,0,299.0,151.0,4.3,13.7,274.0,357.11,296.66
2018,5,14,17,15,287.0,131.0,4.25,13.55,236.0,313.6,260.76
2018,5,14,17,30,275.0,111.0,4.2,13.4,198.0,270.67,224.42
2018,5,14,17,45,237.0,94.0,4.2,13.2,159.0,219.88,180.57
2018,5,14,18,0,199.0,77.0,4.2,13.0,120.0,172.86,139.19
2018,5,14,18,15,150.0,60.0,4.15,12.9,87.5,125.94,97.73
2018,5,14,18,30,101.0,43.0,4.1,12.8,55.0,84.41,60.92
2018,5,14,18,45,65.0,28.0,4.05,12.7,34.5,51.82,23.65
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,17.72,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.55,12.55,4.0,3.81,0.0
2018,5,15,5,30,0.0,7.0,2.6,12.7,7.0,6.48,0.0
2018,5,15,5,45,0.0,12.5,2.6,12.9,12.5,11.57,4.39
2018,5,15,6,0,0.0,18.0,2.6,13.1,18.0,16.68,9.17
2018,5,15,6,15,0.0,29.0,2.55,13.2,29.0,26.9,18.5
2018,5,15,6,30,0.0,40.0,2.5,13.3,40.0,37.14,27.79
2018,5,15,6,45,0.5,68.0,2.4,13.4,68.0,63.0,50.92
2018,5,15,7,0,1.0,96.0,2.3,13.5,96.0,87.11,68.77
2018,5,15,7,15,10.0,129.0,2.3,13.6,133.5,116.19,92.56
2018,5,15,7,30,19.0,162.0,2.3,13.7,171.0,146.57,116.97
2018,5,15,7,45,19.0,175.5,2.3,13.8,185.5,160.72,128.2
2018,5,15,8,0,19.0,189.0,2.3,13.9,200.0,174.83,139.37
2018,5,15,8,15,15.0,198.0,2.35,14.0,207.0,183.79,146.4
2018,5,15,8,30,11.0,207.0,2.4,14.1,214.0,192.17,152.87
2018,5,15,8,45,16.5,232.5,2.45,14.25,244.0,218.56,173.58
2018,5,15,9,0,22.0,258.0,2.5,14.4,274.0,245.74,194.75
2018,5,15,9,15,45.0,300.0,2.6,14.5,334.5,294.78,233.12
2018,5,15,9,30,68.0,342.0,2.7,14.6,395.0,349.85,275.75
2018,5,15,9,45,94.0,370.0,2.8,14.75,447.0,397.43,312.22
2018,5,15,10,0,120.0,398.0,2.9,14.9,499.0,447.81,350.52
2018,5,15,10,15,198.0,404.5,3.0,14.95,577.0,520.17,406.38
2018,5,15,10,30,276.0,411.0,3.1,15.0,655.0,600.13,467.06
2018,5,15,10,45,437.0,346.5,3.2,15.1,743.0,689.05,536.17
2018,5,15,11,0,598.0,282.0,3.3,15.2,831.0,785.04,609.27
2018,5,15,11,15,704.5,226.5,3.4,15.25,882.0,849.68,657.92
2018,5,15,11,30,811.0,171.0,3.5,15.3,933.0,912.77,701.89
2018,5,15,11,45,848.5,149.5,3.6,15.35,950.5,942.72,722.49
2018,5,15,12,0,886.0,128.0,3.7,15.4,968.0,977.97,747.0
2018,5,15,12,15,886.5,127.5,3.8,15.4,966.5,995.52,759.45
2018,5,15,12,30,887.0,127.0,3.9,15.4,965.0,1009.82,769.92
2018,5,15,12,45,888.0,125.0,4.0,15.4,956.5,1019.8,777.56
2018,5,15,13,0,889.0,123.0,4.1,15.4,948.0,1026.36,783.02
2018,5,15,13,15,886.5,121.5,4.2,15.4,931.5,1026.43,784.17
2018,5,15,13,30,884.0,120.0,4.3,15.4,915.0,1023.0,783.03
2018,5,15,13,45,880.5,118.0,4.35,15.35,892.0,1014.56,778.67
2018,5,15,14,0,877.0,116.0,4.4,15.3,869.0,1002.7,772.06
2018,5,15,14,15,871.0,114.0,4.45,15.25,839.0,985.03,761.49
2018,5,15,14,30,865.0,112.0,4.5,15.2,809.0,964.17,748.75
2018,5,15,14,45,858.0,108.5,4.5,15.1,773.5,937.66,731.74
2018,5,15,15,0,851.0,105.0,4.5,15.0,738.0,908.24,712.65
2018,5,15,15,15,838.0,103.0,4.5,15.0,696.5,872.39,688.56
2018,5,15,15,30,825.0,101.0,4.5,15.0,655.0,840.89,667.53
2018,5,15,15,45,812.5,97.0,4.5,14.85,610.5,798.71,638.81
2018,5,15,16,0,800.0,93.0,4.5,14.7,566.0,754.75,608.45
2018,5,15,16,15,781.5,89.0,4.45,14.65,518.0,704.73,572.57
2018,5,15,16,30,763.0,85.0,4.4,14.6,470.0,653.93,535.57
2018,5,15,16,45,738.5,80.0,4.35,14.5,420.0,597.49,492.48
2018,5,15,17,0,714.0,75.0,4.3,14.4,370.0,541.41,447.8
2018,5,15,17,15,676.0,70.0,4.25,14.3,319.0,480.08,397.44
2018,5,15,17,30,638.0,65.0,4.2,14.2,268.0,419.48,346.16
2018,5,15,17,45,585.0,59.0,4.15,14.1,219.0,353.49,288.94
2018,5,15,18,0,532.0,53.0,4.1,14.0,170.0,292.27,234.15
2018,5,15,18,15,446.0,45.5,4.0,13.9,126.0,222.73,172.1
2018,5,15,18,30,360.0,38.0,3.9,13.8,82.0,162.35,117.3
2018,5,15,18,45,239.5,27.0,3.75,13.7,51.0,97.29,49.2
2018,5,15,19,0,119.0,16.0,3.6,13.6,20.0,37.22,0.0
2018,5,15,19,15,59.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,4.0,3.05,12.75,3.5,0.0,0.0
2018,5,16,5,0,38.0,8.0,3.0,12.8,7.0,0.0,0.0
2018,5,16,5,15,141.0,20.0,3.1,13.05,29.5,19.06,0.0
2018,5,16,5,30,244.0,32.0,3.2,13.3,52.0,25.27,13.11
2018,5,16,5,45,349.5,41.0,3.3,13.55,92.0,32.55,22.53
2018,5,16,6,0,455.0,50.0,3.4,13.8,132.0,38.12,28.09
2018,5,16,6,15,525.0,57.0,3.4,13.9,180.5,41.65,31.58
2018,5,16,6,30,595.0,64.0,3.4,14.0,229.0,45.05,34.76
2018,5,16,6,45,643.5,68.0,3.4,14.1,280.0,45.88,35.5
2018,5,16,7,0,692.0,72.0,3.4,14.2,331.0,71.75,42.2
2018,5,16,7,15,725.0,76.0,3.35,14.3,383.0,120.67,67.27
2018,5,16,7,30,758.0,80.0,3.3,14.4,435.0,173.58,106.5
2018,5,16,7,45,782.5,83.0,3.3,14.55,485.5,227.66,152.65
2018,5,16,8,0,807.0,86.0,3.3,14.7,536.0,284.28,203.18
2018,5,16,8,15,825.5,89.0,3.3,14.85,584.0,341.25,254.54
2018,5,16,8,30,844.0,92.0,3.3,15.0,632.0,403.66,309.37
2018,5,16,8,45,843.5,100.0,3.3,15.15,671.5,458.62,357.25
2018,5,16,9,0,843.0,108.0,3.3,15.3,711.0,512.37,402.64
2018,5,16,9,15,793.5,137.0,3.35,15.4,729.5,555.02,437.96
2018,5,16,9,30,744.0,166.0,3.4,15.5,748.0,592.41,467.8
2018,5,16,9,45,756.5,170.5,3.4,15.65,784.0,644.73,508.13
2018,5,16,10,0,769.0,175.0,3.4,15.8,820.0,694.84,545.82
2018,5,16,10,15,832.0,148.5,3.5,15.85,867.0,752.61,590.14
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,810.93,631.54
2018,5,16,10,45,901.0,122.0,3.65,16.0,934.5,851.19,659.18
2018,5,16,11,0,907.0,122.0,3.7,16.1,955.0,889.18,685.17
2018,5,16,11,15,910.5,122.0,3.7,16.1,968.5,922.51,707.74
2018,5,16,11,30,914.0,122.0,3.7,16.1,982.0,953.08,728.35
2018,5,16,11,45,916.5,121.5,3.65,16.15,988.0,979.34,745.48
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,1002.53,760.51
2018,5,16,12,15,916.0,122.5,3.6,16.25,991.0,1019.15,771.46
2018,5,16,12,30,913.0,124.0,3.6,16.3,988.0,1032.35,780.24
2018,5,16,12,45,905.5,127.0,3.6,16.3,976.5,1039.1,784.94
2018,5,16,13,0,898.0,130.0,3.6,16.3,965.0,1042.33,787.44
2018,5,16,13,15,895.0,128.5,3.65,16.3,948.0,1042.0,788.08
2018,5,16,13,30,892.0,127.0,3.7,16.3,931.0,1038.15,786.5
2018,5,16,13,45,889.0,124.5,3.8,16.25,907.5,1029.75,782.49
2018,5,16,14,0,886.0,122.0,3.9,16.2,884.0,1017.88,776.21
2018,5,16,14,15,880.0,119.0,3.95,16.15,853.0,999.11,764.94
2018,5,16,14,30,874.0,116.0,4.0,16.1,822.0,977.09,751.5
2018,5,16,14,45,866.5,113.0,4.0,16.05,786.0,950.55,734.6
2018,5,16,15,0,859.0,110.0,4.0,16.0,750.0,921.1,715.66
2018,5,16,15,15,845.5,108.0,4.0,16.0,708.0,884.65,691.54
2018,5,16,15,30,832.0,106.0,4.0,16.0,666.0,852.69,670.52
2018,5,16,15,45,817.0,102.0,4.05,15.8,620.0,808.25,640.92
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,762.19,609.74
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,710.61,573.58
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,658.4,536.29
2018,5,16,16,45,733.5,85.5,4.1,15.2,425.0,600.62,492.48
2018,5,16,17,0,706.0,81.0,4.1,15.1,374.0,545.54,448.97
2018,5,16,17,15,664.5,76.5,4.1,14.9,322.5,481.46,397.06
2018,5,16,17,30,623.0,72.0,4.1,14.7,271.0,420.12,345.71
2018,5,16,17,45,565.5,65.5,4.1,14.55,221.5,352.13,287.34
2018,5,16,18,0,508.0,59.0,4.1,14.4,172.0,289.35,231.73
2018,5,16,18,15,420.5,50.0,4.0,14.2,127.5,218.75,169.25
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,157.46,114.31
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,94.93,50.78
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,35.5,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.72,0.0
2018,5,17,5,15,111.0,19.5,3.3,13.25,28.0,18.59,0.0
2018,5,17,5,30,195.0,33.0,3.4,13.4,50.0,26.01,14.08
2018,5,17,5,45,292.0,44.5,3.55,13.6,88.5,34.32,24.1
2018,5,17,6,0,389.0,56.0,3.7,13.8,127.0,43.44,32.79
2018,5,17,6,15,272.5,53.0,3.75,13.85,110.5,38.59,28.86
2018,5,17,6,30,156.0,50.0,3.8,13.9,94.0,35.07,25.85
2018,5,17,6,45,78.0,66.0,3.8,14.0,88.0,56.14,44.68
2018,5,17,7,0,0.0,82.0,3.8,14.1,82.0,75.54,58.86
2018,5,17,7,15,17.0,109.0,3.85,14.15,117.0,100.59,79.08
2018,5,17,7,30,34.0,136.0,3.9,14.2,152.0,124.2,97.68
2018,5,17,7,45,65.5,176.0,3.95,14.3,211.0,166.41,131.07
2018,5,17,8,0,97.0,216.0,4.0,14.4,270.0,212.77,167.92
2018,5,17,8,15,88.0,234.0,4.0,14.45,286.5,232.83,184.58
2018,5,17,8,30,79.0,252.0,4.0,14.5,303.0,251.92,200.2
2018,5,17,8,45,111.0,275.0,4.0,14.55,352.0,289.08,229.69
2018,5,17,9,0,143.0,298.0,4.0,14.6,401.0,333.45,264.84
2018,5,17,9,15,143.5,326.0,4.0,14.65,434.0,368.52,292.26
2018,5,17,9,30,144.0,354.0,4.0,14.7,467.0,403.88,319.52
2018,5,17,9,45,123.5,371.5,4.0,14.75,471.5,416.89,328.95
2018,5,17,10,0,103.0,389.0,4.0,14.8,476.0,427.9,336.65
2018,5,17,10,15,72.5,369.0,4.05,14.85,431.0,394.92,310.56
2018,5,17,10,30,42.0,349.0,4.1,14.9,386.0,358.43,281.59
2018,5,17,10,45,32.5,339.0,4.15,14.95,368.0,345.19,271.03
2018,5,17,11,0,23.0,329.0,4.2,15.0,350.0,330.87,259.53
2018,5,17,11,15,23.5,337.0,4.25,15.0,359.0,341.58,267.78
2018,5,17,11,30,24.0,345.0,4.3,15.0,368.0,352.34,276.01
2018,5,17,11,45,22.5,337.0,4.35,15.0,358.5,339.44,265.99
2018,5,17,12,0,21.0,329.0,4.4,15.0,349.0,331.66,260.01
2018,5,17,12,15,18.5,310.5,4.55,15.0,328.0,312.52,245.27
2018,5,17,12,30,16.0,292.0,4.7,15.0,307.0,293.04,230.23
2018,5,17,12,45,17.0,290.5,4.8,15.0,306.5,293.27,230.65
2018,5,17,13,0,18.0,289.0,4.9,15.0,306.0,293.42,231.0
2018,5,17,13,15,28.5,312.5,5.05,14.95,338.5,337.71,266.34
2018,5,17,13,30,39.0,336.0,5.2,14.9,371.0,373.57,294.91
2018,5,17,13,45,215.0,293.0,5.35,14.85,479.0,529.41,422.82
2018,5,17,14,0,391.0,250.0,5.5,14.8,587.0,671.47,536.84
2018,5,17,14,15,552.0,195.0,5.55,14.7,652.0,772.56,617.85
2018,5,17,14,30,713.0,140.0,5.6,14.6,717.0,855.81,680.74
2018,5,17,14,45,772.5,125.0,5.7,14.55,724.0,882.52,701.86
2018,5,17,15,0,832.0,110.0,5.8,14.5,731.0,896.16,713.85
2018,5,17,15,15,818.5,108.0,5.8,14.5,690.0,867.43,694.07
2018,5,17,15,30,805.0,106.0,5.8,14.5,649.0,829.35,667.44
2018,5,17,15,45,788.0,103.0,5.9,14.3,604.0,785.33,637.05
2018,5,17,16,0,771.0,100.0,6.0,14.1,559.0,739.92,605.13
2018,5,17,16,15,748.5,97.0,6.0,14.0,511.0,689.22,568.0
2018,5,17,16,30,726.0,94.0,6.0,13.9,463.0,638.12,529.98
2018,5,17,16,45,560.5,115.5,6.0,13.75,382.5,521.35,435.11
2018,5,17,17,0,395.0,137.0,6.0,13.6,302.0,410.7,343.26
2018,5,17,17,15,330.5,125.5,6.0,13.5,251.0,341.26,285.26
2018,5,17,17,30,266.0,114.0,6.0,13.4,200.0,269.43,224.31
2018,5,17,17,45,238.5,97.0,5.95,13.3,163.5,224.02,184.69
2018,5,17,18,0,211.0,80.0,5.9,13.2,127.0,181.23,146.56
2018,5,17,18,15,153.5,63.0,5.8,13.15,92.5,130.53,101.86
2018,5,17,18,30,96.0,46.0,5.7,13.1,58.0,86.17,62.99
2018,5,17,18,45,56.5,29.0,5.6,13.05,35.5,47.74,25.48
2018,5,17,19,0,17.0,12.0,5.5,13.0,13.0,14.61,0.0
2018,5,17,19,15,8.5,6.0,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.86,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.62,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.94,0.38
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,9.26,2.58
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,13.89,6.82
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,18.54,11.05
2018,5,18,6,45,0.0,35.5,4.2,13.45,35.5,32.95,24.01
2018,5,18,7,0,0.0,51.0,4.2,13.5,51.0,47.39,35.03
2018,5,18,7,15,0.0,62.0,4.15,13.55,62.0,57.66,43.65
2018,5,18,7,30,0.0,73.0,4.1,13.6,73.0,67.94,52.19
2018,5,18,7,45,0.0,74.5,4.0,13.7,74.5,69.36,53.17
2018,5,18,8,0,0.0,76.0,3.9,13.8,76.0,70.78,54.15
2018,5,18,8,15,0.0,85.0,3.85,13.85,85.0,79.21,61.0
2018,5,18,8,30,0.0,94.0,3.8,13.9,94.0,87.64,67.81
2018,5,18,8,45,0.0,107.0,3.7,14.0,107.0,99.57,77.44
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,111.54,87.04
2018,5,18,9,15,1.0,136.0,3.6,14.2,137.0,126.85,99.31
2018,5,18,9,30,2.0,152.0,3.6,14.3,154.0,142.33,111.66
2018,5,18,9,45,9.0,207.0,3.55,14.4,214.5,197.54,155.98
2018,5,18,10,0,16.0,262.0,3.5,14.5,275.0,253.63,200.23
2018,5,18,10,15,20.0,294.0,3.55,14.6,311.0,287.42,226.41
2018,5,18,10,30,24.0,326.0,3.6,14.7,347.0,323.16,253.93
2018,5,18,10,45,20.5,314.0,3.65,14.8,332.5,309.75,243.09
2018,5,18,11,0,17.0,302.0,3.7,14.9,318.0,297.15,233.03
2018,5,18,11,15,15.5,287.5,3.8,14.95,302.0,283.49,222.3
2018,5,18,11,30,14.0,273.0,3.9,15.0,286.0,269.5,211.31
2018,5,18,11,45,11.5,243.5,3.95,15.05,254.5,240.05,188.13
2018,5,18,12,0,9.0,214.0,4.0,15.1,223.0,210.23,164.57
2018,5,18,12,15,10.5,227.5,4.15,15.05,237.5,225.03,176.48
2018,5,18,12,30,12.0,241.0,4.3,15.0,252.0,239.92,188.39
2018,5,18,12,45,16.0,282.0,4.45,15.0,297.0,283.99,223.24
2018,5,18,13,0,20.0,323.0,4.6,15.0,342.0,328.63,258.25
2018,5,18,13,15,23.5,325.5,4.65,14.95,347.0,345.82,271.9
2018,5,18,13,30,27.0,328.0,4.7,14.9,352.0,353.12,277.99
2018,5,18,13,45,43.0,354.5,4.8,14.85,392.0,397.81,313.6
2018,5,18,14,0,59.0,381.0,4.9,14.8,432.0,442.79,349.16
2018,5,18,14,15,46.5,336.0,4.95,14.65,375.5,383.77,303.9
2018,5,18,14,30,34.0,291.0,5.0,14.5,319.0,324.76,258.22
2018,5,18,14,45,18.5,231.5,5.05,14.4,246.5,239.01,190.32
2018,5,18,15,0,3.0,172.0,5.1,14.3,174.0,165.82,131.18
2018,5,18,15,15,266.5,142.5,5.1,14.3,323.0,407.84,336.11
2018,5,18,15,30,530.0,113.0,5.1,14.3,472.0,601.73,493.18
2018,5,18,15,45,650.0,108.5,5.3,14.05,518.0,676.75,553.1
2018,5,18,16,0,770.0,104.0,5.5,13.8,564.0,743.75,607.28
2018,5,18,16,15,658.0,107.5,5.55,13.7,477.0,635.35,524.95
2018,5,18,16,30,546.0,111.0,5.6,13.6,390.0,531.61,442.94
2018,5,18,16,45,607.0,99.5,5.7,13.5,379.0,534.7,446.89
2018,5,18,17,0,668.0,88.0,5.8,13.4,368.0,530.58,443.89
2018,5,18,17,15,502.0,98.5,5.8,13.25,293.0,413.59,346.3
2018,5,18,17,30,336.0,109.0,5.8,13.1,218.0,308.61,257.28
2018,5,18,17,45,238.0,96.0,5.8,13.0,166.5,222.59,183.67
2018,5,18,18,0,140.0,83.0,5.8,12.9,115.0,149.43,120.54
2018,5,18,18,15,103.0,64.0,5.7,12.8,84.5,108.31,84.27
2018,5,18,18,30,66.0,45.0,5.6,12.7,54.0,71.03,51.52
2018,5,18,18,45,37.0,29.0,5.55,12.65,33.5,42.96,23.64
2018,5,18,19,0,8.0,13.0,5.5,12.6,13.0,13.89,0.0
2018,5,18,19,15,4.0,6.5,5.5,12.55,6.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,12.4,2.0,1.91,0.0
2018,5,19,5,15,0.0,6.0,5.9,12.4,6.0,5.55,0.0
2018,5,19,5,30,0.0,10.0,5.9,12.4,10.0,9.26,1.63
2018,5,19,5,45,0.0,17.0,5.9,12.4,17.0,15.75,8.11
2018,5,19,6,0,0.0,24.0,5.9,12.4,24.0,22.25,14.19
2018,5,19,6,15,0.0,36.5,5.9,12.4,36.5,33.88,24.82
2018,5,19,6,30,0.0,49.0,5.9,12.4,49.0,45.53,35.41
2018,5,19,6,45,0.0,66.0,5.9,12.45,66.0,61.4,49.65
2018,5,19,7,0,0.0,83.0,5.9,12.5,83.0,76.43,59.99
2018,5,19,7,15,0.0,82.5,5.85,12.55,82.5,76.55,59.91
2018,5,19,7,30,0.0,82.0,5.8,12.6,82.0,76.35,59.53
2018,5,19,7,45,0.0,88.0,5.75,12.65,88.0,81.94,64.02
2018,5,19,8,0,0.0,94.0,5.7,12.7,94.0,87.47,68.44
2018,5,19,8,15,0.0,97.5,5.7,12.8,97.5,90.75,70.93
2018,5,19,8,30,0.0,101.0,5.7,12.9,101.0,94.02,73.42
2018,5,19,8,45,0.0,103.0,5.7,13.0,103.0,95.92,74.76
2018,5,19,9,0,0.0,105.0,5.7,13.1,105.0,97.81,76.11
2018,5,19,9,15,0.5,120.0,5.7,13.25,120.5,111.93,87.54
2018,5,19,9,30,1.0,135.0,5.7,13.4,136.0,126.14,98.98
2018,5,19,9,45,2.0,147.5,5.7,13.55,149.5,138.49,108.86
2018,5,19,10,0,3.0,160.0,5.7,13.7,163.0,150.99,118.82
2018,5,19,10,15,3.5,165.0,5.75,13.8,168.5,156.33,122.96
2018,5,19,10,30,4.0,170.0,5.8,13.9,174.0,161.72,127.16
2018,5,19,10,45,5.5,178.5,5.9,14.05,183.5,171.25,134.73
2018,5,19,11,0,7.0,187.0,6.0,14.2,193.0,180.92,142.41
2018,5,19,11,15,10.5,230.0,6.05,14.25,239.5,224.92,177.66
2018,5,19,11,30,14.0,273.0,6.1,14.3,286.0,269.48,213.03
2018,5,19,11,45,16.5,296.5,6.15,14.4,312.0,295.11,233.17
2018,5,19,12,0,19.0,320.0,6.2,14.5,338.0,321.03,253.49
2018,5,19,12,15,19.5,326.5,6.25,14.55,345.0,328.85,259.59
2018,5,19,12,30,20.0,333.0,6.3,14.6,352.0,336.64,265.73
2018,5,19,12,45,21.0,333.0,6.4,14.6,353.0,338.56,267.42
2018,5,19,13,0,22.0,333.0,6.5,14.6,354.0,340.39,269.1
2018,5,19,13,15,19.5,315.0,6.55,14.6,333.0,320.88,253.91
2018,5,19,13,30,17.0,297.0,6.6,14.6,312.0,301.18,238.56
2018,5,19,13,45,17.5,293.5,6.65,14.6,309.0,298.67,236.89
2018,5,19,14,0,18.0,290.0,6.7,14.6,306.0,296.08,235.17
2018,5,19,14,15,18.0,284.0,6.7,14.5,299.5,290.45,231.12
2018,5,19,14,30,18.0,278.0,6.7,14.4,293.0,284.77,227.05
2018,5,19,14,45,14.0,250.0,6.75,14.35,261.0,253.17,202.08
2018,5,19,15,0,10.0,222.0,6.8,14.3,229.0,221.68,177.02
2018,5,19,15,15,8.5,208.5,6.8,14.3,214.5,207.06,165.53
2018,5,19,15,30,7.0,195.0,6.8,14.3,200.0,192.5,154.02
2018,5,19,15,45,10.0,198.0,6.8,14.05,204.5,198.37,159.52
2018,5,19,16,0,13.0,201.0,6.8,13.8,209.0,204.27,165.06
2018,5,19,16,15,22.5,193.5,6.8,13.65,205.5,204.27,165.98
2018,5,19,16,30,32.0,186.0,6.8,13.5,202.0,211.81,173.08
2018,5,19,16,45,76.0,152.5,6.75,13.35,186.0,204.65,168.96
2018,5,19,17,0,120.0,119.0,6.7,13.2,170.0,200.89,167.15
2018,5,19,17,15,60.0,65.5,6.7,13.0,91.0,102.74,83.34
2018,5,19,17,30,0.0,12.0,6.7,12.8,12.0,11.12,3.94
2018,5,19,17,45,0.0,9.5,6.65,12.65,9.5,8.8,1.94
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.48,0.0
2018,5,19,18,15,1.0,8.0,6.5,12.4,8.0,7.76,0.94
2018,5,19,18,30,2.0,9.0,6.4,12.3,9.0,8.93,1.74
2018,5,19,18,45,2.0,8.0,6.35,12.25,8.0,7.89,0.01
2018,5,19,19,0,2.0,7.0,6.3,12.2,7.0,7.05,0.0
2018,5,19,19,15,1.0,3.5,6.2,12.2,3.5,3.34,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.4,2.0,1.91,0.0
2018,5,20,5,15,0.0,7.5,6.0,12.5,7.5,6.94,0.0
2018,5,20,5,30,0.0,13.0,6.0,12.6,13.0,12.04,3.93
2018,5,20,5,45,0.0,22.0,6.05,12.65,22.0,20.4,12.17
2018,5,20,6,0,0.0,31.0,6.1,12.7,31.0,28.77,19.97
2018,5,20,6,15,0.0,44.5,6.1,12.75,44.5,41.34,31.47
2018,5,20,6,30,0.0,58.0,6.1,12.8,58.0,53.93,42.88
2018,5,20,6,45,0.0,63.0,6.05,12.85,63.0,58.59,47.05
2018,5,20,7,0,0.0,68.0,6.0,12.9,68.0,63.26,48.66
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,60.93,46.53
2018,5,20,7,30,0.0,63.0,6.0,12.9,63.0,58.61,44.4
2018,5,20,7,45,0.0,72.5,5.95,12.9,72.5,67.49,51.76
2018,5,20,8,0,0.0,82.0,5.9,12.9,82.0,76.38,59.07
2018,5,20,8,15,0.0,98.0,5.85,12.95,98.0,91.21,71.27
2018,5,20,8,30,0.0,114.0,5.8,13.0,114.0,105.81,83.2
2018,5,20,8,45,0.5,126.0,5.8,13.0,126.5,117.07,92.29
2018,5,20,9,0,1.0,138.0,5.8,13.0,139.0,128.43,101.43
2018,5,20,9,15,10.0,198.5,5.85,13.1,206.5,188.45,150.37
2018,5,20,9,30,19.0,259.0,5.9,13.2,274.0,249.43,199.4
2018,5,20,9,45,31.0,305.5,5.95,13.25,331.0,299.59,239.33
2018,5,20,10,0,43.0,352.0,6.0,13.3,388.0,353.21,281.62
2018,5,20,10,15,109.5,374.0,6.0,13.45,470.5,427.33,340.97
2018,5,20,10,30,176.0,396.0,6.0,13.6,553.0,506.98,403.88
2018,5,20,10,45,287.5,395.0,6.05,13.7,657.5,609.17,484.73
2018,5,20,11,0,399.0,394.0,6.1,13.8,762.0,719.94,570.56
2018,5,20,11,15,355.5,408.0,6.15,13.95,739.5,709.75,561.22
2018,5,20,11,30,312.0,422.0,6.2,14.1,717.0,698.6,551.45
2018,5,20,11,45,401.5,402.5,6.25,14.2,784.5,780.75,615.23
2018,5,20,12,0,491.0,383.0,6.3,14.3,852.0,861.4,676.81
2018,5,20,12,15,524.5,366.5,6.35,14.3,866.5,891.54,699.99
2018,5,20,12,30,558.0,350.0,6.4,14.3,881.0,920.14,722.27
2018,5,20,12,45,492.5,368.0,6.45,14.3,833.0,882.58,693.42
2018,5,20,13,0,427.0,386.0,6.5,14.3,785.0,841.79,662.25
2018,5,20,13,15,301.0,407.0,6.55,14.2,686.0,731.67,577.88
2018,5,20,13,30,175.0,428.0,6.6,14.1,587.0,617.76,488.88
2018,5,20,13,45,171.5,416.5,6.7,13.95,568.5,603.75,479.5
2018,5,20,14,0,168.0,405.0,6.8,13.8,550.0,588.86,469.13
2018,5,20,14,15,121.5,376.5,6.8,13.65,479.5,512.78,409.91
2018,5,20,14,30,75.0,348.0,6.8,13.5,409.0,424.49,340.39
2018,5,20,14,45,111.5,343.0,6.8,13.35,429.0,466.47,375.71
2018,5,20,15,0,148.0,338.0,6.8,13.2,449.0,493.82,399.31
2018,5,20,15,15,101.0,291.0,6.8,13.2,365.0,398.03,322.99
2018,5,20,15,30,54.0,244.0,6.8,13.2,281.0,292.99,238.02
2018,5,20,15,45,31.0,211.5,6.75,13.0,232.5,238.38,193.61
2018,5,20,16,0,8.0,179.0,6.7,12.8,184.0,177.83,143.63
2018,5,20,16,15,72.5,183.5,6.7,12.75,221.0,239.6,197.44
2018,5,20,16,30,137.0,188.0,6.7,12.7,258.0,298.45,248.08
2018,5,20,16,45,222.0,171.5,6.7,12.65,271.5,341.64,285.87
2018,5,20,17,0,307.0,155.0,6.7,12.6,285.0,366.47,307.8
2018,5,20,17,15,312.0,133.5,6.7,12.6,250.5,330.74,277.83
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,302.18,252.93
2018,5,20,17,45,291.0,95.0,6.7,12.55,177.5,254.01,210.66
2018,5,20,18,0,265.0,78.0,6.7,12.5,139.0,208.18,169.54
2018,5,20,18,15,207.0,63.0,6.7,12.5,103.5,149.52,117.57
2018,5,20,18,30,149.0,48.0,6.7,12.5,68.0,104.26,77.26
2018,5,20,18,45,84.5,32.0,6.65,12.45,42.5,62.74,38.16
2018,5,20,19,0,20.0,16.0,6.6,12.4,17.0,19.04,0.0
2018,5,20,19,15,10.0,8.0,6.5,12.4,8.5,7.63,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.2,12.4,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,6.67,0.0
2018,5,21,5,15,77.0,23.5,3.0,12.5,30.0,19.28,0.0
2018,5,21,5,30,139.0,40.0,2.9,12.6,53.0,32.31,20.33
2018,5,21,5,45,230.5,54.5,2.8,12.65,91.5,42.1,31.15
2018,5,21,6,0,322.0,69.0,2.7,12.7,130.0,52.2,40.8
2018,5,21,6,15,292.0,84.0,2.6,12.8,152.0,61.98,49.91
2018,5,21,6,30,262.0,99.0,2.5,12.9,174.0,75.83,62.41
2018,5,21,6,45,235.0,120.5,2.4,13.0,198.0,90.16,75.09
2018,5,21,7,0,208.0,142.0,2.3,13.1,222.0,113.48,86.4
2018,5,21,7,15,206.0,162.5,2.25,13.2,251.0,144.4,108.01
2018,5,21,7,30,204.0,183.0,2.2,13.3,280.0,181.04,137.22
2018,5,21,7,45,201.0,211.0,2.1,13.45,315.5,217.19,167.08
2018,5,21,8,0,198.0,239.0,2.0,13.6,351.0,253.44,197.13
2018,5,21,8,15,198.0,263.0,2.1,13.85,383.0,287.62,225.22
2018,5,21,8,30,198.0,287.0,2.2,14.1,415.0,321.98,253.06
2018,5,21,8,45,234.0,302.5,2.25,14.35,464.0,365.39,287.21
2018,5,21,9,0,270.0,318.0,2.3,14.6,513.0,409.47,321.66
2018,5,21,9,15,261.0,339.0,2.45,14.8,536.0,440.83,346.07
2018,5,21,9,30,252.0,360.0,2.6,15.0,559.0,471.16,369.25
2018,5,21,9,45,225.5,380.0,2.75,15.15,563.5,489.51,382.81
2018,5,21,10,0,199.0,400.0,2.9,15.3,568.0,503.34,392.7
2018,5,21,10,15,207.0,413.5,3.05,15.45,593.0,534.12,415.77
2018,5,21,10,30,215.0,427.0,3.2,15.6,618.0,565.23,438.82
2018,5,21,10,45,163.0,434.5,3.35,15.7,581.5,542.34,420.51
2018,5,21,11,0,111.0,442.0,3.5,15.8,545.0,515.23,399.01
2018,5,21,11,15,88.0,431.0,3.65,15.85,513.5,487.68,378.1
2018,5,21,11,30,65.0,420.0,3.8,15.9,482.0,461.56,358.03
2018,5,21,11,45,72.5,430.5,3.95,15.95,499.5,483.12,374.62
2018,5,21,12,0,80.0,441.0,4.1,16.0,517.0,504.91,391.17
2018,5,21,12,15,84.5,445.5,4.3,15.9,526.0,517.9,401.54
2018,5,21,12,30,89.0,450.0,4.5,15.8,535.0,530.69,411.92
2018,5,21,12,45,74.5,436.5,4.7,15.75,507.0,505.89,393.56
2018,5,21,13,0,60.0,423.0,4.9,15.7,479.0,480.23,374.49
2018,5,21,13,15,60.5,413.0,5.1,15.55,468.5,472.63,369.72
2018,5,21,13,30,61.0,403.0,5.3,15.4,458.0,464.6,364.55
2018,5,21,13,45,43.5,363.5,5.45,15.25,402.5,407.27,320.79
2018,5,21,14,0,26.0,324.0,5.6,15.1,347.0,349.69,276.27
2018,5,21,14,15,21.5,298.5,5.7,14.9,317.0,308.26,244.39
2018,5,21,14,30,17.0,273.0,5.8,14.7,287.0,278.68,221.48
2018,5,21,14,45,15.0,255.5,5.9,14.5,267.5,259.52,206.78
2018,5,21,15,0,13.0,238.0,6.0,14.3,248.0,240.36,191.95
2018,5,21,15,15,13.5,230.5,6.0,14.3,240.5,233.52,186.91
2018,5,21,15,30,14.0,223.0,6.0,14.3,233.0,226.66,181.83
2018,5,21,15,45,18.0,219.0,6.1,13.85,230.5,226.26,182.49
2018,5,21,16,0,22.0,215.0,6.2,13.4,228.0,225.69,183.0
2018,5,21,16,15,40.0,209.0,6.15,13.25,230.5,242.59,198.09
2018,5,21,16,30,58.0,203.0,6.1,13.1,233.0,248.95,204.47
2018,5,21,16,45,99.5,186.0,6.1,12.9,231.0,266.3,220.48
2018,5,21,17,0,141.0,169.0,6.1,12.7,229.0,269.99,224.86
2018,5,21,17,15,192.0,145.0,6.05,12.6,215.0,266.84,223.06
2018,5,21,17,30,243.0,121.0,6.0,12.5,201.0,265.49,221.72
2018,5,21,17,45,223.5,102.0,6.0,12.35,166.0,222.78,184.45
2018,5,21,18,0,204.0,83.0,6.0,12.2,131.0,181.78,147.93
2018,5,21,18,15,160.0,65.5,5.9,12.15,97.5,135.57,106.77
2018,5,21,18,30,116.0,48.0,5.8,12.1,64.0,94.09,69.9
2018,5,21,18,45,68.5,32.0,5.75,12.05,40.5,54.49,33.26
2018,5,21,19,0,21.0,16.0,5.7,12.0,17.0,21.2,0.0
2018,5,21,19,15,10.5,8.0,5.65,12.05,8.5,9.06,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.4,0.83
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,10.18,3.44
2018,5,22,6,15,0.0,15.0,4.2,12.85,15.0,13.9,6.86
2018,5,22,6,30,0.0,19.0,4.2,12.9,19.0,17.61,10.25
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,27.84,19.46
2018,5,22,7,0,0.0,41.0,4.1,13.1,41.0,38.08,27.1
2018,5,22,7,15,0.0,51.0,4.1,13.15,51.0,47.4,34.97
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,56.74,42.76
2018,5,22,7,45,0.0,70.5,4.1,13.25,70.5,65.62,50.1
2018,5,22,8,0,0.0,80.0,4.1,13.3,80.0,74.52,57.38
2018,5,22,8,15,0.0,88.0,4.1,13.4,88.0,82.02,63.43
2018,5,22,8,30,0.0,96.0,4.1,13.5,96.0,89.47,69.41
2018,5,22,8,45,0.0,107.0,4.1,13.55,107.0,99.58,77.56
2018,5,22,9,0,0.0,118.0,4.1,13.6,118.0,109.72,85.7
2018,5,22,9,15,1.5,141.5,4.2,13.7,142.5,132.14,103.86
2018,5,22,9,30,3.0,165.0,4.3,13.8,167.0,154.8,122.06
2018,5,22,9,45,4.5,178.0,4.4,13.95,181.5,168.1,132.57
2018,5,22,10,0,6.0,191.0,4.5,14.1,196.0,181.61,143.22
2018,5,22,10,15,7.0,196.0,4.55,14.2,202.0,187.56,147.8
2018,5,22,10,30,8.0,201.0,4.6,14.3,208.0,193.59,152.46
2018,5,22,10,45,8.5,202.0,4.7,14.4,209.5,195.58,153.89
2018,5,22,11,0,9.0,203.0,4.8,14.5,211.0,197.56,155.36
2018,5,22,11,15,9.5,208.0,4.8,14.55,216.5,203.31,159.85
2018,5,22,11,30,10.0,213.0,4.8,14.6,222.0,209.08,164.36
2018,5,22,11,45,11.5,233.5,4.85,14.65,244.0,230.49,181.34
2018,5,22,12,0,13.0,254.0,4.9,14.7,266.0,252.08,198.38
2018,5,22,12,15,13.5,267.5,4.9,14.7,280.0,266.16,209.45
2018,5,22,12,30,14.0,281.0,4.9,14.7,294.0,280.29,220.58
2018,5,22,12,45,14.5,284.0,4.9,14.75,297.5,284.3,223.75
2018,5,22,13,0,15.0,287.0,4.9,14.8,301.0,288.27,226.95
2018,5,22,13,15,16.0,293.0,4.9,14.75,307.5,295.64,232.95
2018,5,22,13,30,17.0,299.0,4.9,14.7,314.0,303.01,238.98
2018,5,22,13,45,60.5,314.0,4.9,14.7,366.5,372.88,295.68
2018,5,22,14,0,104.0,329.0,4.9,14.7,419.0,444.4,352.79
2018,5,22,14,15,177.5,317.5,4.9,14.65,465.0,504.58,402.18
2018,5,22,14,30,251.0,306.0,4.9,14.6,511.0,574.1,457.99
2018,5,22,14,45,191.0,310.0,4.9,14.55,462.0,505.76,404.38
2018,5,22,15,0,131.0,314.0,4.9,14.5,413.0,451.66,361.39
2018,5,22,15,15,116.0,309.0,4.9,14.5,393.0,430.77,345.44
2018,5,22,15,30,101.0,304.0,4.9,14.5,373.0,398.61,320.58
2018,5,22,15,45,120.0,282.5,4.9,14.3,359.0,400.76,324.02
2018,5,22,16,0,139.0,261.0,4.9,14.1,345.0,389.32,316.67
2018,5,22,16,15,177.5,238.0,4.9,14.0,336.0,389.03,318.52
2018,5,22,16,30,216.0,215.0,4.9,13.9,327.0,385.02,317.12
2018,5,22,16,45,227.0,191.0,4.9,13.75,298.0,366.88,303.38
2018,5,22,17,0,238.0,167.0,4.9,13.6,269.0,336.99,279.8
2018,5,22,17,15,253.0,141.5,4.9,13.45,237.0,305.99,254.67
2018,5,22,17,30,268.0,116.0,4.9,13.3,205.0,272.83,226.81
2018,5,22,17,45,270.0,97.5,4.85,13.1,174.0,239.46,197.58
2018,5,22,18,0,272.0,79.0,4.8,12.9,143.0,212.4,172.47
2018,5,22,18,15,222.5,63.5,4.75,12.85,107.5,155.72,122.35
