Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,18,30,173.0,48.0,4.7,12.8,72.0,111.39,82.71
2018,5,22,18,45,106.5,32.5,4.65,12.7,45.5,68.41,43.12
2018,5,22,19,0,40.0,17.0,4.6,12.6,19.0,27.78,0.0
2018,5,22,19,15,20.0,8.5,4.55,12.55,9.5,10.86,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.5,3.4,12.55,1.5,0.0,0.0
2018,5,23,5,0,0.0,3.0,3.4,12.6,3.0,2.86,0.0
2018,5,23,5,15,0.0,10.5,3.4,12.7,10.5,9.73,0.0
2018,5,23,5,30,0.0,18.0,3.4,12.8,18.0,16.69,7.99
2018,5,23,5,45,0.0,30.0,3.4,12.85,30.0,27.85,18.76
2018,5,23,6,0,0.0,42.0,3.4,12.9,42.0,39.03,29.13
2018,5,23,6,15,3.5,57.0,3.4,12.95,58.0,52.53,41.49
2018,5,23,6,30,7.0,72.0,3.4,13.0,74.0,65.81,53.48
2018,5,23,6,45,27.5,104.0,3.4,13.1,114.5,88.87,73.95
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,115.59,91.74
2018,5,23,7,15,62.0,164.5,3.5,13.3,192.0,143.73,113.47
2018,5,23,7,30,76.0,193.0,3.6,13.4,229.0,174.1,137.37
2018,5,23,7,45,87.0,212.0,3.65,13.55,258.0,198.94,157.12
2018,5,23,8,0,98.0,231.0,3.7,13.7,287.0,225.17,178.19
2018,5,23,8,15,72.5,238.0,3.8,13.85,281.5,231.28,183.91
2018,5,23,8,30,47.0,245.0,3.9,14.0,276.0,234.11,186.54
2018,5,23,8,45,42.0,260.5,4.0,14.15,289.5,249.93,199.03
2018,5,23,9,0,37.0,276.0,4.1,14.3,303.0,265.27,210.94
2018,5,23,9,15,65.5,315.5,4.15,14.45,366.0,319.02,253.25
2018,5,23,9,30,94.0,355.0,4.2,14.6,429.0,376.23,297.78
2018,5,23,9,45,115.5,377.5,4.25,14.7,472.5,416.4,328.77
2018,5,23,10,0,137.0,400.0,4.3,14.8,516.0,460.36,362.5
2018,5,23,10,15,195.0,406.5,4.35,14.85,577.5,518.77,407.93
2018,5,23,10,30,253.0,413.0,4.4,14.9,639.0,582.64,457.0
2018,5,23,10,45,275.5,422.5,4.4,14.9,673.5,624.17,488.03
2018,5,23,11,0,298.0,432.0,4.4,14.9,708.0,666.7,519.61
2018,5,23,11,15,276.0,445.0,4.4,14.9,703.5,674.2,524.14
2018,5,23,11,30,254.0,458.0,4.4,14.9,699.0,679.69,527.33
2018,5,23,11,45,242.0,465.5,4.35,14.9,696.0,687.34,532.22
2018,5,23,12,0,230.0,473.0,4.3,14.9,693.0,686.79,531.24
2018,5,23,12,15,242.5,469.5,4.25,14.95,701.0,711.39,549.16
2018,5,23,12,30,255.0,466.0,4.2,15.0,709.0,728.34,561.49
2018,5,23,12,45,232.5,464.5,4.15,15.0,684.5,701.84,541.8
2018,5,23,13,0,210.0,463.0,4.1,15.0,660.0,682.53,527.37
2018,5,23,13,15,222.0,451.0,4.1,15.0,656.0,685.84,530.8
2018,5,23,13,30,234.0,439.0,4.1,15.0,652.0,687.95,533.3
2018,5,23,13,45,323.0,393.5,4.1,15.0,679.0,742.65,576.77
2018,5,23,14,0,412.0,348.0,4.1,15.0,706.0,793.79,616.98
2018,5,23,14,15,578.5,257.5,4.15,14.95,741.0,862.69,672.91
2018,5,23,14,30,745.0,167.0,4.2,14.9,776.0,914.73,712.75
2018,5,23,14,45,809.0,132.5,4.25,14.85,767.0,924.83,721.1
2018,5,23,15,0,873.0,98.0,4.3,14.8,758.0,920.73,720.07
2018,5,23,15,15,861.0,96.5,4.3,14.8,717.0,886.0,696.77
2018,5,23,15,30,849.0,95.0,4.3,14.8,676.0,848.99,671.89
2018,5,23,15,45,834.0,92.0,4.4,14.6,630.5,805.74,643.35
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,766.41,617.24
2018,5,23,16,15,799.0,86.5,4.55,14.25,537.0,716.61,582.31
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,666.1,546.2
2018,5,23,16,45,752.5,80.5,4.6,13.95,438.5,609.67,503.6
2018,5,23,17,0,726.0,77.0,4.6,13.8,388.0,553.72,459.2
2018,5,23,17,15,688.0,73.0,4.6,13.6,337.0,493.08,409.66
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,433.19,359.21
2018,5,23,17,45,544.5,68.5,4.6,13.2,229.0,348.01,286.59
2018,5,23,18,0,439.0,68.0,4.6,13.0,172.0,272.58,220.96
2018,5,23,18,15,264.5,58.0,4.55,12.85,116.5,170.87,134.34
2018,5,23,18,30,90.0,48.0,4.5,12.7,61.0,81.3,59.95
2018,5,23,18,45,74.0,32.0,4.45,12.55,40.0,59.44,37.85
2018,5,23,19,0,58.0,16.0,4.4,12.4,19.0,30.12,0.0
2018,5,23,19,15,29.0,8.0,4.4,12.35,9.5,11.65,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.05,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.91,0.0
2018,5,24,5,15,0.0,6.0,2.5,12.15,6.0,5.55,0.0
2018,5,24,5,30,0.0,10.0,2.4,12.2,10.0,9.26,1.98
2018,5,24,5,45,0.0,15.5,2.3,12.3,15.5,14.36,6.99
2018,5,24,6,0,0.0,21.0,2.2,12.4,21.0,19.46,11.78
2018,5,24,6,15,0.0,32.5,2.15,12.5,32.5,30.16,21.54
2018,5,24,6,30,0.0,44.0,2.1,12.6,44.0,40.87,31.25
2018,5,24,6,45,0.0,60.5,2.1,12.7,60.5,56.26,45.02
2018,5,24,7,0,0.0,77.0,2.1,12.8,77.0,71.42,55.62
2018,5,24,7,15,0.5,98.0,2.1,12.9,98.0,90.02,71.11
2018,5,24,7,30,1.0,119.0,2.1,13.0,119.0,108.76,86.52
2018,5,24,7,45,3.0,145.5,2.15,13.15,147.0,132.7,105.95
2018,5,24,8,0,5.0,172.0,2.2,13.3,175.0,157.03,125.47
2018,5,24,8,15,4.0,165.0,2.25,13.45,167.5,151.98,120.91
2018,5,24,8,30,3.0,158.0,2.3,13.6,160.0,146.34,115.96
2018,5,24,8,45,2.5,155.5,2.35,13.8,157.0,144.52,114.13
2018,5,24,9,0,2.0,153.0,2.4,14.0,154.0,142.51,112.16
2018,5,24,9,15,2.0,152.0,2.45,14.1,153.5,141.98,111.46
2018,5,24,9,30,2.0,151.0,2.5,14.2,153.0,141.4,110.74
2018,5,24,9,45,5.5,181.0,2.6,14.35,186.0,171.48,134.8
2018,5,24,10,0,9.0,211.0,2.7,14.5,219.0,202.04,158.94
2018,5,24,10,15,30.5,286.0,2.8,14.55,313.0,287.91,226.8
2018,5,24,10,30,52.0,361.0,2.9,14.6,407.0,376.62,295.24
2018,5,24,10,45,58.0,385.0,2.95,14.7,437.5,408.17,318.75
2018,5,24,11,0,64.0,409.0,3.0,14.8,468.0,440.42,342.86
2018,5,24,11,15,45.5,380.0,3.1,14.8,422.5,401.27,312.68
2018,5,24,11,30,27.0,351.0,3.2,14.8,377.0,360.17,280.99
2018,5,24,11,45,71.0,399.5,3.35,14.8,467.5,451.04,351.75
2018,5,24,12,0,115.0,448.0,3.5,14.8,558.0,552.23,428.3
2018,5,24,12,15,149.5,462.5,3.6,14.75,605.5,605.97,468.78
2018,5,24,12,30,184.0,477.0,3.7,14.7,653.0,660.39,509.66
2018,5,24,12,45,137.0,454.5,3.85,14.65,584.5,596.17,461.78
2018,5,24,13,0,90.0,432.0,4.0,14.6,516.0,519.1,404.12
2018,5,24,13,15,79.0,421.0,4.05,14.5,494.0,499.05,389.57
2018,5,24,13,30,68.0,410.0,4.1,14.4,472.0,478.45,374.27
2018,5,24,13,45,80.0,411.0,4.15,14.25,482.0,493.11,386.6
2018,5,24,14,0,92.0,412.0,4.2,14.1,492.0,507.37,398.54
2018,5,24,14,15,84.0,391.5,4.15,14.05,462.5,478.53,376.93
2018,5,24,14,30,76.0,371.0,4.1,14.0,433.0,449.4,355.15
2018,5,24,14,45,75.5,350.0,4.1,13.9,409.5,426.67,338.63
2018,5,24,15,0,75.0,329.0,4.1,13.8,386.0,403.55,321.68
2018,5,24,15,15,112.0,310.5,4.1,13.8,390.0,428.48,343.18
2018,5,24,15,30,149.0,292.0,4.1,13.8,394.0,438.47,352.96
2018,5,24,15,45,212.5,270.0,4.0,13.8,405.0,463.79,375.36
2018,5,24,16,0,276.0,248.0,3.9,13.8,416.0,495.03,401.86
2018,5,24,16,15,290.0,224.0,3.85,13.75,387.5,469.16,382.87
2018,5,24,16,30,304.0,200.0,3.8,13.7,359.0,441.19,362.1
2018,5,24,16,45,296.0,181.0,3.75,13.7,322.5,401.89,331.29
2018,5,24,17,0,288.0,162.0,3.7,13.7,286.0,362.55,299.84
2018,5,24,17,15,290.0,139.0,3.7,13.65,250.0,324.48,268.96
2018,5,24,17,30,292.0,116.0,3.7,13.6,214.0,285.53,236.39
2018,5,24,17,45,284.5,98.0,3.7,13.5,180.0,247.02,203.06
2018,5,24,18,0,277.0,80.0,3.7,13.4,146.0,215.83,174.72
2018,5,24,18,15,225.5,65.5,3.65,13.3,111.0,159.27,125.06
2018,5,24,18,30,174.0,51.0,3.6,13.2,76.0,115.35,86.03
2018,5,24,18,45,108.5,35.0,3.5,13.15,48.5,71.89,46.74
2018,5,24,19,0,43.0,19.0,3.4,13.1,21.0,29.06,0.0
2018,5,24,19,15,21.5,9.5,3.35,13.1,10.5,12.06,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.95,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.0,3.0,2.86,0.0
2018,5,25,5,15,0.0,12.0,3.15,13.05,12.0,11.13,0.0
2018,5,25,5,30,0.0,21.0,3.2,13.1,21.0,19.49,10.44
2018,5,25,5,45,0.0,35.5,3.25,13.2,35.5,32.92,23.2
2018,5,25,6,0,0.0,50.0,3.3,13.3,50.0,45.87,35.17
2018,5,25,6,15,7.0,63.5,3.25,13.4,65.5,57.95,46.24
2018,5,25,6,30,14.0,77.0,3.2,13.5,81.0,69.96,57.06
2018,5,25,6,45,30.0,103.0,3.2,13.6,114.0,88.23,73.23
2018,5,25,7,0,46.0,129.0,3.2,13.7,147.0,110.8,87.53
2018,5,25,7,15,24.5,132.0,3.25,13.85,141.5,116.49,92.03
2018,5,25,7,30,3.0,135.0,3.3,14.0,136.0,122.56,97.62
2018,5,25,7,45,1.5,108.0,3.3,14.15,108.5,100.02,78.58
2018,5,25,8,0,0.0,81.0,3.3,14.3,81.0,75.45,57.89
2018,5,25,8,15,0.0,93.5,3.3,14.45,93.5,87.14,67.4
2018,5,25,8,30,0.0,106.0,3.3,14.6,106.0,98.57,76.59
2018,5,25,8,45,1.0,132.5,3.3,14.8,133.0,123.17,96.48
2018,5,25,9,0,2.0,159.0,3.3,15.0,160.0,147.93,116.27
2018,5,25,9,15,13.0,215.5,3.3,15.1,225.5,205.33,162.18
2018,5,25,9,30,24.0,272.0,3.3,15.2,291.0,262.02,206.77
2018,5,25,9,45,25.5,287.5,3.35,15.35,308.5,279.76,220.19
2018,5,25,10,0,27.0,303.0,3.4,15.5,326.0,297.77,233.86
2018,5,25,10,15,18.0,259.5,3.45,15.5,275.0,254.11,199.37
2018,5,25,10,30,9.0,216.0,3.5,15.5,224.0,208.25,162.98
2018,5,25,10,45,8.0,204.0,3.55,15.55,211.0,197.0,153.99
2018,5,25,11,0,7.0,192.0,3.6,15.6,198.0,185.54,144.78
2018,5,25,11,15,10.0,220.5,3.65,15.65,229.5,215.46,168.46
2018,5,25,11,30,13.0,249.0,3.7,15.7,261.0,245.74,192.2
2018,5,25,11,45,36.5,323.0,3.8,15.7,358.0,344.39,269.48
2018,5,25,12,0,60.0,397.0,3.9,15.7,455.0,441.84,344.03
2018,5,25,12,15,125.0,431.0,3.95,15.7,551.0,550.59,427.22
2018,5,25,12,30,190.0,465.0,4.0,15.7,647.0,653.99,504.64
2018,5,25,12,45,187.0,459.5,4.0,15.75,637.0,650.88,501.9
2018,5,25,13,0,184.0,454.0,4.0,15.8,627.0,646.68,499.0
2018,5,25,13,15,124.5,410.0,4.0,15.8,526.0,544.72,422.84
2018,5,25,13,30,65.0,366.0,4.0,15.8,425.0,429.68,335.43
2018,5,25,13,45,42.5,328.0,4.0,15.8,366.0,368.95,289.08
2018,5,25,14,0,20.0,290.0,4.0,15.8,307.0,297.77,233.68
2018,5,25,14,15,17.0,272.5,3.95,15.75,286.5,277.73,218.44
2018,5,25,14,30,14.0,255.0,3.9,15.7,266.0,257.66,202.97
2018,5,25,14,45,11.0,233.0,3.85,15.7,241.5,233.14,183.87
2018,5,25,15,0,8.0,211.0,3.8,15.7,217.0,208.69,164.69
2018,5,25,15,15,7.0,200.5,3.8,15.7,205.5,197.54,156.14
2018,5,25,15,30,6.0,190.0,3.8,15.7,194.0,186.43,147.56
2018,5,25,15,45,12.0,198.0,3.6,15.55,205.5,199.76,159.0
2018,5,25,16,0,18.0,206.0,3.4,15.4,217.0,213.0,170.33
2018,5,25,16,15,41.0,196.0,3.4,15.35,218.0,228.78,184.36
2018,5,25,16,30,64.0,186.0,3.4,15.3,219.0,234.08,189.84
2018,5,25,16,45,132.0,178.5,3.35,15.2,238.0,279.29,228.52
2018,5,25,17,0,200.0,171.0,3.3,15.1,257.0,308.84,253.75
2018,5,25,17,15,237.0,143.0,3.3,14.95,232.5,298.46,245.79
2018,5,25,17,30,274.0,115.0,3.3,14.8,208.0,274.97,226.46
2018,5,25,17,45,261.0,99.0,3.3,14.7,175.5,237.11,193.88
2018,5,25,18,0,248.0,83.0,3.3,14.6,143.0,200.27,161.28
2018,5,25,18,15,204.0,67.0,3.35,14.45,108.5,153.25,119.93
2018,5,25,18,30,160.0,51.0,3.4,14.3,74.0,110.99,82.54
2018,5,25,18,45,99.0,35.0,3.45,14.15,47.5,69.33,45.32
2018,5,25,19,0,38.0,19.0,3.5,14.0,21.0,28.09,0.0
2018,5,25,19,15,19.0,9.5,3.55,13.9,10.5,11.73,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,2.5,4.75,13.1,2.5,0.0,0.0
2018,5,26,5,0,0.0,5.0,4.8,13.1,5.0,4.77,0.0
2018,5,26,5,15,21.0,19.5,4.9,13.15,21.5,17.03,0.0
2018,5,26,5,30,42.0,34.0,5.0,13.2,38.0,29.11,18.45
2018,5,26,5,45,77.0,51.0,5.05,13.3,64.0,42.85,31.86
2018,5,26,6,0,112.0,68.0,5.1,13.4,90.0,56.32,44.39
2018,5,26,6,15,167.0,87.0,5.1,13.45,130.5,67.31,54.55
2018,5,26,6,30,222.0,106.0,5.1,13.5,171.0,80.54,66.48
2018,5,26,6,45,221.0,125.5,5.05,13.6,201.0,93.42,77.86
2018,5,26,7,0,220.0,145.0,5.0,13.7,231.0,116.92,88.55
2018,5,26,7,15,157.0,170.0,4.9,13.75,235.5,151.63,116.02
2018,5,26,7,30,94.0,195.0,4.8,13.8,240.0,178.57,140.26
2018,5,26,7,45,68.5,206.0,4.75,13.85,241.0,190.68,151.14
2018,5,26,8,0,43.0,217.0,4.7,13.9,242.0,199.55,159.19
2018,5,26,8,15,34.5,230.0,4.6,13.95,251.0,212.48,169.72
2018,5,26,8,30,26.0,243.0,4.5,14.0,260.0,228.92,182.84
2018,5,26,8,45,26.0,257.0,4.4,14.05,275.0,239.93,191.31
2018,5,26,9,0,26.0,271.0,4.3,14.1,290.0,255.51,203.38
2018,5,26,9,15,22.5,274.0,4.2,14.15,291.0,262.56,208.54
2018,5,26,9,30,19.0,277.0,4.1,14.2,292.0,265.47,210.38
2018,5,26,9,45,21.5,294.5,3.95,14.3,312.0,284.82,225.23
2018,5,26,10,0,24.0,312.0,3.8,14.4,332.0,303.75,239.62
2018,5,26,10,15,24.0,320.5,3.75,14.45,341.0,314.53,247.63
2018,5,26,10,30,24.0,329.0,3.7,14.5,350.0,325.32,255.67
2018,5,26,10,45,21.0,320.5,3.6,14.6,339.5,315.93,247.93
2018,5,26,11,0,18.0,312.0,3.5,14.7,329.0,307.11,240.72
2018,5,26,11,15,18.0,314.0,3.55,14.75,331.0,310.4,243.16
2018,5,26,11,30,18.0,316.0,3.6,14.8,333.0,313.61,245.54
2018,5,26,11,45,22.0,338.5,3.65,14.85,359.5,340.01,265.95
2018,5,26,12,0,26.0,361.0,3.7,14.9,386.0,373.94,291.95
2018,5,26,12,15,43.0,393.5,3.85,14.95,434.5,425.02,331.42
2018,5,26,12,30,60.0,426.0,4.0,15.0,483.0,477.07,371.22
2018,5,26,12,45,98.5,442.0,4.15,15.1,535.0,534.59,415.7
2018,5,26,13,0,137.0,458.0,4.3,15.2,587.0,603.36,468.09
2018,5,26,13,15,208.5,436.0,4.4,15.25,628.0,655.99,509.84
2018,5,26,13,30,280.0,414.0,4.5,15.3,669.0,718.87,558.67
2018,5,26,13,45,376.0,365.0,4.65,15.35,698.5,764.98,596.64
2018,5,26,14,0,472.0,316.0,4.8,15.4,728.0,819.64,640.49
2018,5,26,14,15,319.5,352.0,4.95,15.35,626.5,692.19,544.1
2018,5,26,14,30,167.0,388.0,5.1,15.3,525.0,567.77,447.67
2018,5,26,14,45,120.0,362.0,5.25,15.3,458.0,493.89,391.51
2018,5,26,15,0,73.0,336.0,5.4,15.3,391.0,408.97,325.5
2018,5,26,15,15,68.5,314.5,5.4,15.3,364.0,381.46,304.8
2018,5,26,15,30,64.0,293.0,5.4,15.3,337.0,353.88,283.73
2018,5,26,15,45,127.0,269.0,5.6,15.1,349.0,391.11,316.6
2018,5,26,16,0,190.0,245.0,5.8,14.9,361.0,411.79,336.17
2018,5,26,16,15,231.5,224.5,5.85,14.75,354.0,425.16,348.79
2018,5,26,16,30,273.0,204.0,5.9,14.6,347.0,423.35,349.23
2018,5,26,16,45,301.0,179.5,5.9,14.45,322.5,403.57,334.62
2018,5,26,17,0,329.0,155.0,5.9,14.3,298.0,380.38,316.67
2018,5,26,17,15,417.5,126.0,5.85,14.1,283.5,392.81,327.56
2018,5,26,17,30,506.0,97.0,5.8,13.9,269.0,385.69,321.06
2018,5,26,17,45,474.5,86.5,5.75,13.75,226.5,332.25,274.32
2018,5,26,18,0,443.0,76.0,5.7,13.6,184.0,281.47,228.68
2018,5,26,18,15,362.0,65.0,5.55,13.55,140.0,214.97,169.64
2018,5,26,18,30,281.0,54.0,5.4,13.5,96.0,157.31,118.3
2018,5,26,18,45,184.5,38.5,5.25,13.4,62.0,99.88,67.11
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,44.93,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,17.2,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.5,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,33.0,9.0,2.0,12.7,9.0,8.58,0.0
2018,5,27,5,15,122.5,24.5,2.0,12.9,35.5,19.51,0.0
2018,5,27,5,30,212.0,40.0,2.0,13.1,62.0,31.35,20.45
2018,5,27,5,45,230.0,46.5,2.0,13.35,82.0,35.39,25.4
2018,5,27,6,0,248.0,53.0,2.0,13.6,102.0,39.29,29.35
2018,5,27,6,15,126.0,72.0,1.9,13.8,97.0,56.44,44.86
2018,5,27,6,30,4.0,91.0,1.8,14.0,92.0,81.05,66.77
2018,5,27,6,45,23.0,118.5,1.7,14.25,127.0,99.12,82.56
2018,5,27,7,0,42.0,146.0,1.6,14.5,162.0,122.59,97.0
2018,5,27,7,15,131.5,166.5,1.65,14.7,228.0,146.83,112.18
2018,5,27,7,30,221.0,187.0,1.7,14.9,294.0,181.65,135.91
2018,5,27,7,45,361.0,182.5,1.7,15.15,379.0,224.88,165.84
2018,5,27,8,0,501.0,178.0,1.7,15.4,464.0,278.48,206.36
2018,5,27,8,15,436.0,206.5,1.8,15.6,470.5,312.24,237.76
2018,5,27,8,30,371.0,235.0,1.9,15.8,477.0,338.8,262.05
2018,5,27,8,45,241.0,284.0,2.0,16.0,445.5,349.55,272.8
2018,5,27,9,0,111.0,333.0,2.1,16.2,414.0,346.32,270.67
2018,5,27,9,15,246.5,322.0,2.2,16.35,514.0,417.98,326.57
2018,5,27,9,30,382.0,311.0,2.3,16.5,614.0,504.23,393.05
2018,5,27,9,45,395.0,327.0,2.4,16.7,652.0,549.4,426.71
2018,5,27,10,0,408.0,343.0,2.5,16.9,690.0,595.2,460.52
2018,5,27,10,15,360.5,376.5,2.6,17.05,690.0,612.51,472.02
2018,5,27,10,30,313.0,410.0,2.7,17.2,690.0,625.38,480.1
2018,5,27,10,45,284.5,425.5,2.75,17.35,684.5,633.22,484.81
2018,5,27,11,0,256.0,441.0,2.8,17.5,679.0,638.46,487.55
2018,5,27,11,15,211.5,456.5,2.9,17.55,655.0,623.68,475.83
2018,5,27,11,30,167.0,472.0,3.0,17.6,631.0,608.45,463.71
2018,5,27,11,45,177.0,474.0,3.1,17.7,643.5,628.22,478.45
2018,5,27,12,0,187.0,476.0,3.2,17.8,656.0,647.73,492.79
2018,5,27,12,15,201.5,474.5,3.3,17.85,668.0,667.72,507.77
2018,5,27,12,30,216.0,473.0,3.4,17.9,680.0,687.18,522.39
2018,5,27,12,45,242.5,463.0,3.55,17.9,693.0,718.64,546.22
2018,5,27,13,0,269.0,453.0,3.7,17.9,706.0,740.65,563.42
2018,5,27,13,15,334.5,417.0,3.75,17.9,726.0,773.82,589.82
2018,5,27,13,30,400.0,381.0,3.8,17.9,746.0,814.83,621.41
2018,5,27,13,45,594.0,273.0,3.9,17.9,799.5,901.42,689.55
2018,5,27,14,0,788.0,165.0,4.0,17.9,853.0,972.98,741.63
2018,5,27,14,15,831.0,135.5,4.0,17.8,839.0,967.02,738.2
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,965.41,738.53
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,939.4,721.86
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,910.62,703.4
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,875.01,679.9
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,837.18,654.69
2018,5,27,15,45,817.0,95.5,3.85,17.45,628.0,802.06,630.93
2018,5,27,16,0,803.0,93.0,3.7,17.3,584.0,759.03,601.19
2018,5,27,16,15,784.5,89.5,3.6,17.1,536.5,710.02,567.05
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,660.22,531.81
2018,5,27,16,45,739.5,82.5,3.4,16.75,439.5,604.52,490.44
2018,5,27,17,0,713.0,79.0,3.3,16.6,390.0,549.31,447.47
2018,5,27,17,15,676.5,74.5,3.2,16.35,339.5,489.7,399.89
2018,5,27,17,30,640.0,70.0,3.1,16.1,289.0,430.67,351.35
2018,5,27,17,45,589.5,64.5,2.95,15.9,240.5,366.37,296.96
2018,5,27,18,0,539.0,59.0,2.8,15.7,192.0,306.44,244.65
2018,5,27,18,15,462.5,52.0,2.65,15.5,147.5,239.98,186.34
2018,5,27,18,30,386.0,45.0,2.5,15.3,103.0,181.37,134.21
2018,5,27,18,45,268.5,33.5,2.4,15.1,67.0,116.16,77.09
2018,5,27,19,0,151.0,22.0,2.3,14.9,31.0,58.95,0.21
2018,5,27,19,15,75.5,11.0,2.2,14.8,15.5,21.26,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.35,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,8.58,0.0
2018,5,28,5,15,169.0,22.5,1.5,13.7,38.0,17.84,0.0
2018,5,28,5,30,283.0,36.0,1.5,13.9,66.0,29.33,18.81
2018,5,28,5,45,376.5,44.5,1.5,14.1,106.5,34.58,24.65
2018,5,28,6,0,470.0,53.0,1.5,14.3,147.0,39.65,29.59
2018,5,28,6,15,532.5,59.0,1.45,14.55,194.5,42.3,32.18
2018,5,28,6,30,595.0,65.0,1.4,14.8,242.0,44.87,34.53
2018,5,28,6,45,639.5,69.5,1.35,15.1,292.0,46.11,35.57
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,74.97,41.29
2018,5,28,7,15,715.5,77.0,1.25,15.85,392.0,126.63,70.93
2018,5,28,7,30,747.0,80.0,1.2,16.3,442.0,177.48,108.91
2018,5,28,7,45,771.5,83.0,1.2,16.7,491.5,230.38,153.41
2018,5,28,8,0,796.0,86.0,1.2,17.1,541.0,285.78,201.54
2018,5,28,8,15,814.5,88.0,1.25,17.4,588.0,340.65,249.58
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,401.13,300.96
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,455.94,346.76
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,511.14,391.45
2018,5,28,9,15,871.5,96.0,1.45,18.5,760.0,564.26,433.35
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,616.64,473.41
2018,5,28,9,45,885.5,101.5,1.55,18.95,830.0,665.66,509.83
2018,5,28,10,0,891.0,104.0,1.6,19.2,862.0,713.21,544.25
2018,5,28,10,15,896.5,105.5,1.7,19.3,889.0,758.16,575.2
2018,5,28,10,30,902.0,107.0,1.8,19.4,916.0,801.21,604.35
2018,5,28,10,45,906.0,107.5,1.9,19.55,935.5,840.03,630.33
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,876.47,654.59
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,909.56,676.68
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,939.87,696.9
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,964.93,713.67
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,986.91,728.5
2018,5,28,12,15,915.0,111.5,2.55,20.15,990.0,1004.25,741.03
2018,5,28,12,30,915.0,111.0,2.7,20.2,988.0,1018.3,751.51
2018,5,28,12,45,914.0,110.0,2.8,20.2,979.0,1027.48,758.59
2018,5,28,13,0,913.0,109.0,2.9,20.2,970.0,1033.19,763.54
2018,5,28,13,15,909.0,108.5,3.0,20.15,953.0,1032.9,764.83
2018,5,28,13,30,905.0,108.0,3.1,20.1,936.0,1029.1,763.96
2018,5,28,13,45,884.5,116.0,3.25,20.1,908.0,1014.22,756.1
2018,5,28,14,0,864.0,124.0,3.4,20.1,880.0,996.29,746.25
2018,5,28,14,15,856.5,122.5,3.45,20.0,850.0,978.32,735.91
2018,5,28,14,30,849.0,121.0,3.5,19.9,820.0,957.29,723.5
2018,5,28,14,45,853.0,112.5,3.55,19.85,788.5,936.71,711.28
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,912.68,696.66
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,877.65,673.9
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,840.4,649.49
2018,5,28,15,45,817.0,97.0,3.6,19.55,630.5,803.95,626.04
2018,5,28,16,0,802.0,94.0,3.6,19.3,586.0,759.6,596.57
2018,5,28,16,15,783.0,91.0,3.5,19.15,538.5,710.86,562.84
2018,5,28,16,30,764.0,88.0,3.4,19.0,491.0,661.37,528.06
2018,5,28,16,45,738.0,84.0,3.35,18.8,441.5,605.55,487.2
2018,5,28,17,0,712.0,80.0,3.3,18.6,392.0,550.19,444.74
2018,5,28,17,15,676.0,75.5,3.2,18.3,341.5,490.97,397.93
2018,5,28,17,30,640.0,71.0,3.1,18.0,291.0,432.24,350.09
2018,5,28,17,45,590.0,65.5,3.0,17.7,242.5,368.17,296.5
2018,5,28,18,0,540.0,60.0,2.9,17.4,194.0,308.39,244.84
2018,5,28,18,15,465.0,52.5,2.8,17.05,149.0,241.83,186.94
2018,5,28,18,30,390.0,45.0,2.7,16.7,104.0,183.0,134.97
2018,5,28,18,45,273.0,34.0,2.6,16.35,68.0,118.07,78.57
2018,5,28,19,0,156.0,23.0,2.5,16.0,32.0,61.45,5.71
2018,5,28,19,15,78.0,11.5,2.4,15.85,16.0,22.18,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,24.5,5.0,2.15,13.75,5.5,0.0,0.0
2018,5,29,5,0,49.0,10.0,2.3,13.9,11.0,9.53,0.0
2018,5,29,5,15,154.5,24.0,2.4,14.1,38.5,19.05,0.0
2018,5,29,5,30,260.0,38.0,2.5,14.3,66.0,29.69,19.12
2018,5,29,5,45,352.0,47.5,2.6,14.5,106.5,37.31,26.97
2018,5,29,6,0,444.0,57.0,2.7,14.7,147.0,43.12,32.59
2018,5,29,6,15,508.5,64.0,2.65,14.9,194.5,46.43,35.78
2018,5,29,6,30,573.0,71.0,2.6,15.1,242.0,49.6,38.67
2018,5,29,6,45,618.5,76.0,2.6,15.35,292.0,50.97,39.82
2018,5,29,7,0,664.0,81.0,2.6,15.6,342.0,79.72,45.61
2018,5,29,7,15,696.0,85.5,2.65,15.8,392.5,127.33,72.41
2018,5,29,7,30,728.0,90.0,2.7,16.0,443.0,183.07,114.84
2018,5,29,7,45,752.0,93.0,2.75,16.25,492.0,234.75,158.79
2018,5,29,8,0,776.0,96.0,2.8,16.5,541.0,288.91,206.6
2018,5,29,8,15,794.0,99.0,2.9,16.7,587.5,343.36,255.09
2018,5,29,8,30,812.0,102.0,3.0,16.9,634.0,399.15,303.94
2018,5,29,8,45,825.5,104.5,3.1,17.05,676.5,453.6,350.77
2018,5,29,9,0,839.0,107.0,3.2,17.2,719.0,511.4,398.82
2018,5,29,9,15,854.0,107.0,3.3,17.35,758.5,564.28,441.96
2018,5,29,9,30,869.0,107.0,3.4,17.5,798.0,617.05,483.9
2018,5,29,9,45,884.5,104.0,3.5,17.6,832.5,667.07,522.97
2018,5,29,10,0,900.0,101.0,3.6,17.7,867.0,716.44,560.73
2018,5,29,10,15,905.0,103.0,3.7,17.8,894.0,761.82,592.87
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,805.25,623.21
2018,5,29,10,45,913.5,106.0,3.9,18.0,941.0,844.41,650.32
2018,5,29,11,0,917.0,107.0,4.0,18.1,961.0,881.13,675.6
2018,5,29,11,15,919.5,108.0,4.1,18.1,974.5,914.39,698.65
2018,5,29,11,30,922.0,109.0,4.2,18.1,988.0,944.87,719.76
2018,5,29,11,45,922.0,110.5,4.35,18.1,993.5,970.61,737.86
2018,5,29,12,0,922.0,112.0,4.5,18.1,999.0,993.24,754.44
2018,5,29,12,15,921.0,113.0,4.75,18.0,997.5,1011.22,769.12
2018,5,29,12,30,920.0,114.0,5.0,17.9,996.0,1025.9,781.65
2018,5,29,12,45,916.0,116.0,5.2,17.8,987.0,1035.21,790.18
2018,5,29,13,0,912.0,118.0,5.4,17.7,978.0,1041.07,796.44
2018,5,29,13,15,907.5,118.0,5.6,17.45,961.5,1040.91,799.09
2018,5,29,13,30,903.0,118.0,5.8,17.2,945.0,1037.26,799.4
2018,5,29,13,45,894.5,119.5,6.05,17.0,921.0,1027.72,795.78
2018,5,29,14,0,886.0,121.0,6.3,16.8,897.0,1014.87,789.8
2018,5,29,14,15,878.0,121.0,6.45,16.6,867.5,997.74,780.12
2018,5,29,14,30,870.0,121.0,6.6,16.4,838.0,977.52,768.2
2018,5,29,14,45,857.5,121.0,6.7,16.15,802.0,950.09,750.86
2018,5,29,15,0,845.0,121.0,6.8,15.9,766.0,927.55,737.04
2018,5,29,15,15,832.0,119.0,6.8,15.9,725.5,892.23,712.51
2018,5,29,15,30,819.0,117.0,6.8,15.9,685.0,854.71,686.26
2018,5,29,15,45,801.5,114.5,6.85,15.55,639.5,810.9,656.12
2018,5,29,16,0,784.0,112.0,6.9,15.2,594.0,765.66,624.47
2018,5,29,16,15,760.0,110.0,6.9,15.0,546.0,714.86,587.53
2018,5,29,16,30,736.0,108.0,6.9,14.8,498.0,666.46,551.72
2018,5,29,16,45,703.5,104.5,6.9,14.65,447.0,607.95,505.56
2018,5,29,17,0,671.0,101.0,6.9,14.5,396.0,550.54,459.19
2018,5,29,17,15,628.0,96.5,6.95,14.3,345.0,487.32,407.04
2018,5,29,17,30,585.0,92.0,7.0,14.1,294.0,426.88,355.8
2018,5,29,17,45,524.5,85.0,7.0,13.9,244.0,358.53,296.7
2018,5,29,18,0,464.0,78.0,7.0,13.7,194.0,293.53,239.25
2018,5,29,18,15,388.5,67.5,6.9,13.55,149.5,228.3,181.02
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,171.2,129.72
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,113.64,78.38
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,59.72,10.35
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,24.93,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.4,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.72,0.0
2018,5,30,5,15,0.5,10.0,7.5,12.6,10.0,9.26,0.0
2018,5,30,5,30,0.0,14.0,7.5,12.7,14.0,12.97,5.25
2018,5,30,5,45,0.0,21.0,7.55,12.75,21.0,19.47,11.48
2018,5,30,6,0,0.0,28.0,7.6,12.8,28.0,25.97,17.55
2018,5,30,6,15,0.0,36.5,7.55,12.85,36.5,33.88,24.81
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,41.8,31.99
2018,5,30,6,45,9.5,79.0,7.45,13.0,82.5,72.57,59.5
2018,5,30,7,0,19.0,113.0,7.4,13.1,120.0,102.09,81.13
2018,5,30,7,15,28.0,145.5,7.4,13.15,158.0,127.12,101.27
2018,5,30,7,30,37.0,178.0,7.4,13.2,196.0,157.44,125.82
2018,5,30,7,45,25.0,181.5,7.35,13.25,194.0,162.69,130.38
2018,5,30,8,0,13.0,185.0,7.3,13.3,192.0,170.24,136.76
2018,5,30,8,15,24.0,216.5,7.3,13.35,231.5,202.67,162.9
2018,5,30,8,30,35.0,248.0,7.3,13.4,271.0,231.87,186.31
2018,5,30,8,45,52.5,276.5,7.3,13.5,313.5,267.67,214.98
2018,5,30,9,0,70.0,305.0,7.3,13.6,356.0,305.73,245.4
2018,5,30,9,15,140.0,336.0,7.3,13.75,445.0,374.21,300.39
2018,5,30,9,30,210.0,367.0,7.3,13.9,534.0,453.06,363.31
2018,5,30,9,45,302.0,361.0,7.3,14.1,612.5,519.51,416.7
2018,5,30,10,0,394.0,355.0,7.3,14.3,691.0,595.72,477.36
2018,5,30,10,15,370.5,378.0,7.25,14.4,701.5,620.44,495.59
2018,5,30,10,30,347.0,401.0,7.2,14.5,712.0,642.7,511.68
2018,5,30,10,45,339.0,412.0,7.2,14.65,721.5,664.16,527.46
2018,5,30,11,0,331.0,423.0,7.2,14.8,731.0,684.26,542.03
2018,5,30,11,15,349.0,422.5,7.25,14.8,751.5,714.95,565.76
2018,5,30,11,30,367.0,422.0,7.3,14.8,772.0,745.53,589.28
2018,5,30,11,45,377.0,422.0,7.35,14.85,783.5,768.77,606.93
2018,5,30,12,0,387.0,422.0,7.4,14.9,795.0,791.04,623.86
2018,5,30,12,15,475.5,373.5,7.5,14.85,830.5,847.33,669.3
2018,5,30,12,30,564.0,325.0,7.6,14.8,866.0,897.81,710.29
2018,5,30,12,45,619.0,294.0,7.7,14.75,882.5,931.93,738.01
2018,5,30,13,0,674.0,263.0,7.8,14.7,899.0,964.2,764.45
2018,5,30,13,15,677.0,257.0,7.8,14.65,886.5,966.26,766.53
2018,5,30,13,30,680.0,251.0,7.8,14.6,874.0,965.37,766.6
2018,5,30,13,45,771.0,195.0,7.85,14.55,884.5,991.02,786.62
2018,5,30,14,0,862.0,139.0,7.9,14.5,895.0,1009.57,801.43
2018,5,30,14,15,855.0,137.5,7.9,14.45,865.5,992.33,789.83
2018,5,30,14,30,848.0,136.0,7.9,14.4,836.0,980.48,782.44
2018,5,30,14,45,838.5,134.0,7.9,14.35,801.0,954.06,764.28
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,924.91,744.12
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,889.07,718.71
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,851.08,691.57
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,806.41,659.6
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,763.78,628.89
2018,5,30,16,15,732.0,123.0,7.9,13.8,544.0,711.23,589.76
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,658.75,549.2
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,597.58,500.25
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,538.13,451.67
2018,5,30,17,15,566.5,111.0,7.85,13.25,337.0,467.48,392.73
2018,5,30,17,30,510.0,105.0,7.8,13.1,282.0,398.0,333.59
2018,5,30,17,45,436.0,96.0,7.75,12.9,230.0,325.7,271.0
2018,5,30,18,0,362.0,87.0,7.7,12.7,178.0,260.59,213.61
2018,5,30,18,15,284.5,75.0,7.6,12.6,136.5,198.47,158.47
2018,5,30,18,30,207.0,63.0,7.5,12.5,95.0,140.37,107.23
2018,5,30,18,45,130.0,45.5,7.35,12.4,63.0,90.26,63.03
2018,5,30,19,0,53.0,28.0,7.2,12.3,31.0,42.48,9.04
2018,5,30,19,15,27.0,15.5,7.15,12.35,17.0,18.71,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.55,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,4.77,0.0
2018,5,31,5,15,1.0,9.0,6.25,12.5,9.0,8.33,0.0
2018,5,31,5,30,0.0,13.0,6.3,12.6,13.0,12.04,4.5
2018,5,31,5,45,0.0,21.0,6.3,12.7,21.0,19.47,11.5
2018,5,31,6,0,0.0,29.0,6.3,12.8,29.0,26.9,18.39
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,36.21,26.9
2018,5,31,6,30,0.0,49.0,6.4,13.0,49.0,45.53,35.33
2018,5,31,6,45,0.0,73.0,6.45,13.05,73.0,67.53,54.99
2018,5,31,7,0,0.0,97.0,6.5,13.1,97.0,88.36,69.94
2018,5,31,7,15,28.5,135.0,6.5,13.2,149.0,119.34,94.64
2018,5,31,7,30,57.0,173.0,6.5,13.3,201.0,156.85,124.33
2018,5,31,7,45,160.5,203.5,6.5,13.4,293.5,203.64,158.84
2018,5,31,8,0,264.0,234.0,6.5,13.5,386.0,262.86,204.9
2018,5,31,8,15,321.0,243.5,6.5,13.65,443.5,308.11,241.98
2018,5,31,8,30,378.0,253.0,6.5,13.8,501.0,359.45,284.46
2018,5,31,8,45,470.5,238.5,6.5,13.9,568.0,409.2,325.83
2018,5,31,9,0,563.0,224.0,6.5,14.0,635.0,471.38,377.4
2018,5,31,9,15,675.0,188.0,6.6,14.15,707.0,533.31,429.1
2018,5,31,9,30,787.0,152.0,6.7,14.3,779.0,606.55,489.45
2018,5,31,9,45,824.0,141.0,6.75,14.4,821.5,660.22,533.2
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,715.09,577.2
2018,5,31,10,15,867.5,131.5,6.8,14.55,891.0,759.6,611.35
2018,5,31,10,30,874.0,133.0,6.8,14.6,918.0,802.37,642.73
2018,5,31,10,45,878.5,134.5,6.85,14.7,938.5,841.61,671.3
2018,5,31,11,0,883.0,136.0,6.9,14.8,959.0,878.61,698.09
2018,5,31,11,15,887.0,136.5,6.9,14.8,973.0,911.85,722.07
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,942.51,744.11
2018,5,31,11,45,892.5,137.0,6.95,14.8,993.0,967.68,762.37
2018,5,31,12,0,894.0,137.0,7.0,14.8,999.0,989.91,778.57
2018,5,31,12,15,892.0,138.0,6.95,14.85,996.5,1006.67,790.21
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,1020.22,799.62
2018,5,31,12,45,884.5,141.5,6.8,14.9,984.5,1028.48,805.19
2018,5,31,13,0,879.0,144.0,6.7,14.9,975.0,1033.38,808.47
2018,5,31,13,15,876.5,142.0,6.65,14.9,958.5,1033.46,808.7
2018,5,31,13,30,874.0,140.0,6.6,14.9,942.0,1030.13,806.64
2018,5,31,13,45,870.0,138.0,6.5,14.9,919.0,1021.9,800.9
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,1010.32,792.9
2018,5,31,14,15,859.5,134.0,6.4,14.9,866.5,993.02,781.48
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,972.62,767.91
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,954.73,756.12
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,925.76,736.25
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,890.3,711.69
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,852.69,685.42
2018,5,31,15,45,793.0,119.0,6.3,14.65,640.0,809.12,654.83
2018,5,31,16,0,776.0,116.0,6.3,14.5,595.0,764.11,622.81
2018,5,31,16,15,754.0,112.0,6.3,14.4,546.5,713.02,585.56
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,664.17,549.33
2018,5,31,16,45,702.5,103.5,6.25,14.15,447.5,606.81,504.19
2018,5,31,17,0,673.0,99.0,6.2,14.0,397.0,550.29,458.68
2018,5,31,17,15,632.5,93.5,6.2,13.85,346.0,487.41,406.9
2018,5,31,17,30,592.0,88.0,6.2,13.7,295.0,427.11,355.88
2018,5,31,17,45,535.5,82.0,6.2,13.55,246.0,361.5,299.14
2018,5,31,18,0,479.0,76.0,6.2,13.4,197.0,300.72,245.22
2018,5,31,18,15,399.5,66.0,6.05,13.2,152.0,231.23,183.6
2018,5,31,18,30,320.0,56.0,5.9,13.0,107.0,172.7,131.23
2018,5,31,18,45,218.5,42.5,5.8,12.85,72.0,113.5,79.09
2018,5,31,19,0,117.0,29.0,5.7,12.7,37.0,59.09,17.13
2018,5,31,19,15,61.5,16.5,5.6,12.65,20.5,24.77,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.1,15.0,13.34,0.0
2018,6,1,5,15,150.5,27.5,3.5,12.25,41.5,21.91,3.11
2018,6,1,5,30,247.0,41.0,3.4,12.4,68.0,32.05,21.44
2018,6,1,5,45,342.5,50.0,3.35,12.5,108.5,38.19,28.02
2018,6,1,6,0,438.0,59.0,3.3,12.6,149.0,44.74,34.34
2018,6,1,6,15,501.0,66.5,3.15,12.8,196.5,48.4,37.86
2018,6,1,6,30,564.0,74.0,3.0,13.0,244.0,51.88,41.05
2018,6,1,6,45,608.5,80.0,2.9,13.15,294.0,53.92,42.82
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,83.57,49.33
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,129.83,75.46
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,180.04,113.6
2018,6,1,7,45,746.0,96.0,2.4,14.05,493.5,236.09,161.29
2018,6,1,8,0,772.0,99.0,2.3,14.3,543.0,290.34,209.17
2018,6,1,8,15,791.0,102.0,2.2,14.6,590.0,344.78,257.43
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,400.67,305.89
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,454.7,351.71
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,512.38,398.73
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,566.02,441.43
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,619.61,482.76
2018,6,1,9,45,889.5,105.0,2.05,16.4,839.5,670.39,521.21
2018,6,1,10,0,906.0,102.0,2.1,16.7,875.0,720.61,558.28
2018,6,1,10,15,912.0,102.5,2.2,16.95,901.5,765.54,589.28
2018,6,1,10,30,918.0,103.0,2.3,17.2,928.0,808.59,618.51
2018,6,1,10,45,922.0,104.0,2.35,17.4,948.5,848.39,644.99
2018,6,1,11,0,926.0,105.0,2.4,17.6,969.0,885.78,669.64
2018,6,1,11,15,928.5,105.5,2.55,17.9,982.0,918.82,691.81
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,949.05,712.06
2018,6,1,11,45,932.0,106.5,2.8,18.45,1001.0,974.97,729.12
2018,6,1,12,0,933.0,107.0,2.9,18.7,1007.0,997.78,744.16
2018,6,1,12,15,933.0,106.5,3.1,18.85,1005.0,1015.45,756.99
2018,6,1,12,30,933.0,106.0,3.3,19.0,1003.0,1029.78,767.7
2018,6,1,12,45,931.5,105.5,3.45,19.15,994.0,1039.19,774.84
2018,6,1,13,0,930.0,105.0,3.6,19.3,985.0,1045.1,779.76
2018,6,1,13,15,926.5,105.0,3.8,19.25,968.5,1045.97,782.41
2018,6,1,13,30,923.0,105.0,4.0,19.2,952.0,1043.28,782.77
2018,6,1,13,45,918.0,104.0,4.2,19.2,928.5,1034.53,778.95
2018,6,1,14,0,913.0,103.0,4.4,19.2,905.0,1022.31,772.81
2018,6,1,14,15,906.5,101.5,4.55,19.1,875.0,1004.71,763.58
