Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,30,900.0,100.0,4.7,19.0,845.0,983.86,752.06
2018,6,1,14,45,891.0,98.5,4.9,18.95,809.0,957.53,736.84
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,928.35,719.38
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,893.81,696.4
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,856.96,671.65
2018,6,1,15,45,843.0,92.0,5.35,18.55,647.0,814.96,645.12
2018,6,1,16,0,828.0,90.0,5.6,18.2,602.0,771.33,616.69
2018,6,1,16,15,808.5,87.5,5.65,17.9,554.0,727.44,586.49
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,677.31,550.96
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,620.91,509.2
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,564.87,465.31
2018,6,1,17,15,703.0,73.5,5.7,16.65,354.5,504.52,416.37
2018,6,1,17,30,668.0,70.0,5.6,16.3,304.0,447.73,368.84
2018,6,1,17,45,618.5,65.0,5.5,15.9,254.5,383.04,313.58
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,322.53,260.27
2018,6,1,18,15,496.0,53.0,5.15,15.25,159.5,255.55,200.65
2018,6,1,18,30,423.0,46.0,4.9,15.0,114.0,196.0,146.96
2018,6,1,18,45,313.0,36.5,4.6,14.7,77.5,132.05,90.67
2018,6,1,19,0,203.0,27.0,4.3,14.4,41.0,77.12,26.16
2018,6,1,19,15,113.5,16.0,4.05,14.35,22.5,32.05,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.0,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,92.0,14.0,1.5,13.1,16.0,13.34,0.0
2018,6,2,5,15,208.0,25.0,1.45,13.3,44.0,20.89,3.29
2018,6,2,5,30,324.0,36.0,1.4,13.5,72.0,29.02,18.87
2018,6,2,5,45,416.0,44.0,1.35,13.7,114.0,33.88,24.15
2018,6,2,6,0,508.0,52.0,1.3,13.9,156.0,38.57,28.73
2018,6,2,6,15,568.0,57.5,1.3,14.15,204.0,40.9,31.01
2018,6,2,6,30,628.0,63.0,1.3,14.4,252.0,43.16,33.08
2018,6,2,6,45,670.0,67.0,1.3,14.6,302.5,44.14,33.89
2018,6,2,7,0,712.0,71.0,1.3,14.8,353.0,78.97,43.63
2018,6,2,7,15,742.0,74.0,1.4,15.2,403.5,127.36,70.5
2018,6,2,7,30,772.0,77.0,1.5,15.6,454.0,179.29,109.7
2018,6,2,7,45,794.5,80.0,1.6,15.95,503.5,232.96,155.35
2018,6,2,8,0,817.0,83.0,1.7,16.3,553.0,288.9,204.59
2018,6,2,8,15,834.0,85.0,1.8,16.75,599.5,349.04,257.2
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,405.06,305.68
2018,6,2,8,45,864.0,88.5,2.0,17.7,689.0,459.74,351.88
2018,6,2,9,0,877.0,90.0,2.1,18.2,732.0,514.57,396.76
2018,6,2,9,15,883.5,94.0,2.1,18.55,770.0,568.01,438.98
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,620.52,479.08
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,669.68,515.62
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,716.98,549.79
2018,6,2,10,15,897.5,110.5,2.2,20.0,897.0,761.9,580.0
2018,6,2,10,30,903.0,112.0,2.2,20.3,924.0,804.94,608.04
2018,6,2,10,45,907.0,113.0,2.25,20.6,944.0,844.23,633.59
2018,6,2,11,0,911.0,114.0,2.3,20.9,964.0,881.16,657.36
2018,6,2,11,15,913.5,114.5,2.35,21.1,977.0,913.79,678.36
2018,6,2,11,30,916.0,115.0,2.4,21.3,990.0,943.68,697.48
2018,6,2,11,45,917.0,115.0,2.45,21.5,995.5,968.82,713.47
2018,6,2,12,0,918.0,115.0,2.5,21.7,1001.0,990.92,727.51
2018,6,2,12,15,920.0,114.0,2.55,21.8,1000.5,1009.87,739.84
2018,6,2,12,30,922.0,113.0,2.6,21.9,1000.0,1025.59,750.18
2018,6,2,12,45,925.5,110.0,2.7,22.05,993.0,1037.46,758.51
2018,6,2,13,0,929.0,107.0,2.8,22.2,986.0,1045.88,764.73
2018,6,2,13,15,926.0,106.0,2.95,22.1,969.5,1046.27,767.09
2018,6,2,13,30,923.0,105.0,3.1,22.0,953.0,1043.1,767.26
2018,6,2,13,45,917.5,104.5,3.25,21.95,929.5,1034.41,763.74
2018,6,2,14,0,912.0,104.0,3.4,21.9,906.0,1022.28,758.01
2018,6,2,14,15,904.5,103.5,3.5,21.75,876.0,1004.83,748.67
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,984.2,737.22
2018,6,2,14,45,887.5,101.5,3.7,21.4,810.0,957.53,721.77
2018,6,2,15,0,878.0,100.0,3.8,21.2,774.0,928.04,704.29
2018,6,2,15,15,866.0,98.0,3.8,21.2,733.0,893.12,681.8
2018,6,2,15,30,854.0,96.0,3.8,21.2,692.0,855.9,657.57
2018,6,2,15,45,838.5,94.0,3.95,20.8,647.0,813.67,631.23
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,775.37,607.2
2018,6,2,16,15,802.5,89.5,4.1,20.1,554.0,725.49,573.39
2018,6,2,16,30,782.0,87.0,4.1,19.8,506.0,674.91,538.49
2018,6,2,16,45,755.5,83.5,4.1,19.5,455.5,618.74,497.9
2018,6,2,17,0,729.0,80.0,4.1,19.2,405.0,563.01,455.38
2018,6,2,17,15,693.5,76.0,3.95,18.8,354.5,503.85,408.68
2018,6,2,17,30,658.0,72.0,3.8,18.4,304.0,445.18,360.95
2018,6,2,17,45,608.0,67.0,3.7,18.0,254.5,380.75,307.2
2018,6,2,18,0,558.0,62.0,3.6,17.6,205.0,320.53,255.3
2018,6,2,18,15,484.0,55.0,3.4,17.25,159.5,253.68,197.07
2018,6,2,18,30,410.0,48.0,3.2,16.9,114.0,194.34,144.58
2018,6,2,18,45,301.0,38.0,3.05,16.5,77.5,130.68,89.49
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,76.45,28.65
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,31.6,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.55,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,3,4,45,39.5,7.0,2.3,13.3,8.0,0.0,0.0
2018,6,3,5,0,79.0,14.0,2.4,13.4,16.0,13.34,0.0
2018,6,3,5,15,189.0,26.0,2.35,13.6,43.5,20.64,3.67
2018,6,3,5,30,299.0,38.0,2.3,13.8,71.0,30.92,20.46
2018,6,3,5,45,390.5,46.5,2.25,14.0,112.5,36.11,26.06
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,41.12,30.94
2018,6,3,6,15,544.0,60.5,2.15,14.4,201.5,43.3,33.09
2018,6,3,6,30,606.0,66.0,2.1,14.6,249.0,45.44,35.05
2018,6,3,6,45,649.5,70.0,2.0,14.85,299.0,46.28,35.75
2018,6,3,7,0,693.0,74.0,1.9,15.1,349.0,80.7,45.49
2018,6,3,7,15,724.5,78.0,1.95,15.45,400.0,128.92,72.51
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,180.87,111.74
2018,6,3,7,45,780.0,84.5,2.0,16.1,500.5,233.52,156.47
2018,6,3,8,0,804.0,87.0,2.0,16.4,550.0,288.6,204.94
2018,6,3,8,15,821.0,89.5,2.1,16.6,596.5,343.61,253.83
2018,6,3,8,30,838.0,92.0,2.2,16.8,643.0,404.13,306.18
2018,6,3,8,45,851.5,94.0,2.25,17.05,686.0,458.77,352.67
2018,6,3,9,0,865.0,96.0,2.3,17.3,729.0,513.65,397.97
2018,6,3,9,15,874.5,98.5,2.4,17.45,767.5,566.8,440.95
2018,6,3,9,30,884.0,101.0,2.5,17.6,806.0,619.3,482.25
2018,6,3,9,45,890.0,103.5,2.6,17.7,838.5,668.69,520.29
2018,6,3,10,0,896.0,106.0,2.7,17.8,871.0,716.65,556.42
2018,6,3,10,15,902.5,106.5,2.8,17.9,898.0,761.52,588.08
2018,6,3,10,30,909.0,107.0,2.9,18.0,925.0,804.57,617.82
2018,6,3,10,45,794.5,176.0,3.05,18.05,902.5,814.07,624.32
2018,6,3,11,0,680.0,245.0,3.2,18.1,880.0,814.5,623.56
2018,6,3,11,15,746.0,212.0,3.3,18.15,917.5,866.43,661.15
2018,6,3,11,30,812.0,179.0,3.4,18.2,955.0,915.7,694.98
2018,6,3,11,45,756.0,209.0,3.45,18.25,935.0,915.17,694.18
2018,6,3,12,0,700.0,239.0,3.5,18.3,915.0,915.89,694.75
2018,6,3,12,15,656.0,276.5,3.65,18.2,909.0,926.23,702.17
2018,6,3,12,30,612.0,314.0,3.8,18.1,903.0,932.4,705.91
2018,6,3,12,45,618.0,310.5,3.9,18.05,900.5,945.53,716.06
2018,6,3,13,0,624.0,307.0,4.0,18.0,898.0,956.07,724.44
2018,6,3,13,15,631.0,296.0,4.1,17.85,885.0,957.61,727.26
2018,6,3,13,30,638.0,285.0,4.2,17.7,872.0,956.25,728.23
2018,6,3,13,45,730.5,222.5,4.3,17.55,878.0,984.94,751.1
2018,6,3,14,0,823.0,160.0,4.4,17.4,884.0,1001.43,764.26
2018,6,3,14,15,850.5,138.5,4.5,17.3,864.5,988.63,757.48
2018,6,3,14,30,878.0,117.0,4.6,17.2,845.0,980.86,754.45
2018,6,3,14,45,873.5,112.0,4.65,17.05,810.0,955.69,738.99
2018,6,3,15,0,869.0,107.0,4.7,16.9,775.0,927.47,721.4
2018,6,3,15,15,860.0,103.0,4.7,16.9,734.5,893.39,698.75
2018,6,3,15,30,851.0,99.0,4.7,16.9,694.0,856.82,674.19
2018,6,3,15,45,836.0,96.5,4.8,16.6,649.0,814.62,646.66
2018,6,3,16,0,821.0,94.0,4.9,16.3,604.0,776.35,621.58
2018,6,3,16,15,793.5,93.5,4.9,16.1,554.0,723.52,584.34
2018,6,3,16,30,766.0,93.0,4.9,15.9,504.0,670.53,546.37
2018,6,3,16,45,749.0,87.5,4.9,15.75,456.5,619.25,508.03
2018,6,3,17,0,732.0,82.0,4.9,15.6,409.0,567.6,467.51
2018,6,3,17,15,696.0,77.5,4.9,15.35,358.0,507.52,419.07
2018,6,3,17,30,660.0,73.0,4.9,15.1,307.0,447.88,369.54
2018,6,3,17,45,610.5,68.0,4.9,14.85,257.5,383.57,314.68
2018,6,3,18,0,561.0,63.0,4.9,14.6,208.0,323.4,261.72
2018,6,3,18,15,489.0,56.0,4.8,14.45,162.5,257.08,202.71
2018,6,3,18,30,417.0,49.0,4.7,14.3,117.0,198.0,149.41
2018,6,3,18,45,310.5,39.0,4.6,14.1,80.0,134.46,93.5
2018,6,3,19,0,204.0,29.0,4.5,13.9,43.0,80.5,33.29
2018,6,3,19,15,114.0,17.5,4.4,13.85,24.0,33.8,0.0
2018,6,3,19,30,24.0,6.0,4.3,13.8,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.25,13.75,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.4,17.0,14.3,0.0
2018,6,4,5,15,215.0,26.0,6.15,13.55,45.5,21.82,4.64
2018,6,4,5,30,332.0,37.0,6.3,13.7,74.0,29.91,19.61
2018,6,4,5,45,422.0,44.5,6.4,13.9,116.0,34.26,24.42
2018,6,4,6,0,512.0,52.0,6.5,14.1,158.0,38.5,28.59
2018,6,4,6,15,571.0,58.0,6.6,14.25,206.0,41.26,31.25
2018,6,4,6,30,630.0,64.0,6.7,14.4,254.0,43.9,33.67
2018,6,4,6,45,670.0,68.0,6.75,14.55,304.0,44.83,34.45
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,79.73,44.33
2018,6,4,7,15,692.0,87.0,6.75,14.8,392.5,128.38,73.85
2018,6,4,7,30,674.0,102.0,6.7,14.9,431.0,179.8,115.53
2018,6,4,7,45,571.5,145.5,6.65,15.0,445.0,234.96,167.72
2018,6,4,8,0,469.0,189.0,6.6,15.1,459.0,278.14,209.88
2018,6,4,8,15,444.5,215.5,6.55,15.25,488.5,321.58,248.76
2018,6,4,8,30,420.0,242.0,6.5,15.4,518.0,362.37,284.51
2018,6,4,8,45,423.0,260.0,6.45,15.5,554.0,405.46,320.9
2018,6,4,9,0,426.0,278.0,6.4,15.6,590.0,448.6,356.56
2018,6,4,9,15,435.5,290.5,6.4,15.7,624.0,490.57,390.73
2018,6,4,9,30,445.0,303.0,6.4,15.8,658.0,532.94,424.59
2018,6,4,9,45,479.0,304.5,6.4,15.9,701.0,581.73,463.25
2018,6,4,10,0,513.0,306.0,6.4,16.0,744.0,632.64,503.02
2018,6,4,10,15,618.5,261.5,6.4,16.0,806.5,695.64,553.58
2018,6,4,10,30,724.0,217.0,6.4,16.0,869.0,765.43,608.74
2018,6,4,10,45,745.0,208.5,6.4,16.05,892.0,805.33,639.05
2018,6,4,11,0,766.0,200.0,6.4,16.1,915.0,841.98,665.66
2018,6,4,11,15,849.0,155.5,6.45,16.05,958.5,894.33,703.9
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,953.54,746.77
2018,6,4,11,45,933.0,111.5,6.55,16.0,1008.0,979.55,765.3
2018,6,4,12,0,934.0,112.0,6.6,16.0,1014.0,1002.48,781.8
2018,6,4,12,15,933.5,112.0,6.65,16.0,1012.5,1020.29,794.72
2018,6,4,12,30,933.0,112.0,6.7,16.0,1011.0,1034.77,805.38
2018,6,4,12,45,931.5,112.0,6.75,16.0,1002.0,1044.85,813.03
2018,6,4,13,0,930.0,112.0,6.8,16.0,993.0,1051.44,818.33
2018,6,4,13,15,907.0,124.0,6.8,16.0,971.5,1045.11,814.27
2018,6,4,13,30,884.0,136.0,6.8,16.0,950.0,1035.35,807.94
2018,6,4,13,45,855.5,147.5,6.8,16.0,919.0,1016.37,795.1
2018,6,4,14,0,827.0,159.0,6.8,16.0,888.0,1004.24,787.31
2018,6,4,14,15,832.0,149.0,6.85,15.95,861.0,990.34,778.72
2018,6,4,14,30,837.0,139.0,6.9,15.9,834.0,972.9,767.64
2018,6,4,14,45,846.5,127.0,6.9,15.85,804.0,946.17,749.56
2018,6,4,15,0,856.0,115.0,6.9,15.8,774.0,924.22,735.04
2018,6,4,15,15,855.5,107.5,6.9,15.8,736.5,894.43,714.54
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,861.62,691.76
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,820.32,663.13
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,782.94,637.21
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,732.84,600.68
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,681.98,563.12
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,625.56,519.85
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,569.65,474.86
2018,6,4,17,15,695.5,80.0,6.9,14.6,361.5,510.6,426.16
2018,6,4,17,30,660.0,76.0,6.9,14.4,311.0,451.81,376.34
2018,6,4,17,45,601.5,69.0,6.85,14.2,257.0,380.84,315.14
2018,6,4,18,0,543.0,62.0,6.8,14.0,203.0,315.04,256.9
2018,6,4,18,15,464.5,55.0,6.7,13.85,157.5,247.26,196.3
2018,6,4,18,30,386.0,48.0,6.6,13.7,112.0,187.51,142.39
2018,6,4,18,45,289.0,39.0,6.5,13.5,78.0,128.41,89.94
2018,6,4,19,0,192.0,30.0,6.4,13.3,44.0,79.6,35.38
2018,6,4,19,15,106.5,17.5,6.35,13.25,24.5,32.79,0.0
2018,6,4,19,30,21.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.5,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.5,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,55.0,15.0,6.5,12.6,16.0,14.3,0.0
2018,6,5,5,15,150.0,29.0,6.55,12.7,43.5,23.1,5.69
2018,6,5,5,30,245.0,43.0,6.6,12.8,71.0,33.61,22.84
2018,6,5,5,45,289.0,55.0,6.7,12.9,103.5,42.01,31.33
2018,6,5,6,0,333.0,67.0,6.8,13.0,136.0,50.04,38.99
2018,6,5,6,15,291.0,87.5,6.7,13.15,159.5,63.97,51.69
2018,6,5,6,30,249.0,108.0,6.6,13.3,183.0,81.94,67.8
2018,6,5,6,45,335.5,116.5,6.55,13.45,238.0,81.21,67.06
2018,6,5,7,0,422.0,125.0,6.5,13.6,293.0,104.93,73.14
2018,6,5,7,15,436.5,139.0,6.45,13.7,333.5,144.6,98.48
2018,6,5,7,30,451.0,153.0,6.4,13.8,374.0,186.16,131.03
2018,6,5,7,45,390.0,188.5,6.3,13.95,394.0,230.26,171.4
2018,6,5,8,0,329.0,224.0,6.2,14.1,414.0,272.33,209.98
2018,6,5,8,15,345.5,242.0,6.1,14.2,456.0,314.38,245.73
2018,6,5,8,30,362.0,260.0,6.0,14.3,498.0,358.23,282.67
2018,6,5,8,45,331.5,284.0,5.9,14.45,513.0,388.09,308.25
2018,6,5,9,0,301.0,308.0,5.8,14.6,528.0,414.65,330.25
2018,6,5,9,15,274.0,335.0,5.75,14.65,543.5,442.4,352.49
2018,6,5,9,30,247.0,362.0,5.7,14.7,559.0,467.42,371.9
2018,6,5,9,45,252.5,378.5,5.65,14.8,587.0,501.58,398.34
2018,6,5,10,0,258.0,395.0,5.6,14.9,615.0,535.99,424.58
2018,6,5,10,15,289.5,400.5,5.55,14.9,655.0,579.76,458.42
2018,6,5,10,30,321.0,406.0,5.5,14.9,695.0,625.47,493.39
2018,6,5,10,45,342.0,410.0,5.45,14.95,724.0,662.98,521.58
2018,6,5,11,0,363.0,414.0,5.4,15.0,753.0,701.06,549.97
2018,6,5,11,15,383.5,412.5,5.4,14.95,775.0,733.86,574.7
2018,6,5,11,30,404.0,411.0,5.4,14.9,797.0,769.94,601.66
2018,6,5,11,45,493.0,372.5,5.4,14.85,846.5,831.95,649.67
2018,6,5,12,0,582.0,334.0,5.4,14.8,896.0,895.02,697.85
2018,6,5,12,15,604.5,317.5,5.45,14.8,900.5,914.65,712.95
2018,6,5,12,30,627.0,301.0,5.5,14.8,905.0,934.06,728.12
2018,6,5,12,45,531.0,346.5,5.55,14.75,855.0,894.39,697.16
2018,6,5,13,0,435.0,392.0,5.6,14.7,805.0,850.93,663.42
2018,6,5,13,15,497.5,356.0,5.65,14.7,820.5,882.69,689.6
2018,6,5,13,30,560.0,320.0,5.7,14.7,836.0,911.51,713.3
2018,6,5,13,45,680.0,244.5,5.7,14.7,855.5,956.76,750.23
2018,6,5,14,0,800.0,169.0,5.7,14.7,875.0,987.76,773.07
2018,6,5,14,15,850.5,139.0,5.7,14.7,866.5,989.04,774.79
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,994.56,779.87
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,968.9,762.66
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,940.32,743.5
2018,6,5,15,15,873.0,103.0,5.7,14.7,746.0,905.41,719.66
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,868.17,693.99
2018,6,5,15,45,846.0,98.5,5.7,14.65,659.5,825.75,664.4
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,787.27,637.5
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,736.82,601.26
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,685.68,563.97
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,628.82,520.73
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,572.49,475.76
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,512.8,426.94
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,453.5,377.07
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,387.01,319.85
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,325.08,265.0
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,257.33,204.58
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,197.04,150.15
2018,6,5,18,45,295.0,41.5,5.45,12.9,82.0,133.13,93.96
2018,6,5,19,0,188.0,31.0,5.4,12.7,45.0,80.34,37.88
2018,6,5,19,15,105.0,18.0,5.35,12.7,25.0,33.15,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,10.48,0.0
2018,6,6,5,15,26.0,25.0,5.25,13.1,27.5,22.13,5.52
2018,6,6,5,30,42.0,39.0,5.3,13.2,44.0,33.08,22.39
2018,6,6,5,45,78.0,57.0,5.35,13.3,71.5,47.42,36.04
2018,6,6,6,0,114.0,75.0,5.4,13.4,99.0,61.47,49.06
2018,6,6,6,15,81.5,67.5,5.4,13.5,87.0,56.91,45.33
2018,6,6,6,30,49.0,60.0,5.4,13.6,75.0,51.35,40.45
2018,6,6,6,45,24.5,62.0,5.4,13.7,69.5,56.55,45.06
2018,6,6,7,0,0.0,64.0,5.4,13.8,64.0,59.53,45.26
2018,6,6,7,15,7.5,109.0,5.45,13.95,112.5,100.12,79.08
2018,6,6,7,30,15.0,154.0,5.5,14.1,161.0,140.22,111.89
2018,6,6,7,45,40.0,191.5,5.5,14.25,213.5,173.57,138.07
2018,6,6,8,0,65.0,229.0,5.5,14.4,266.0,214.7,170.72
2018,6,6,8,15,125.0,259.0,5.55,14.5,338.5,260.29,206.35
2018,6,6,8,30,185.0,289.0,5.6,14.6,411.0,317.86,252.1
2018,6,6,8,45,190.5,309.5,5.6,14.75,442.5,350.92,278.86
2018,6,6,9,0,196.0,330.0,5.6,14.9,474.0,384.59,305.79
2018,6,6,9,15,167.0,342.0,5.65,14.95,469.0,393.0,312.56
2018,6,6,9,30,138.0,354.0,5.7,15.0,464.0,398.23,316.44
2018,6,6,9,45,106.0,366.0,5.7,15.1,452.5,398.52,315.95
2018,6,6,10,0,74.0,378.0,5.7,15.2,441.0,396.24,313.18
2018,6,6,10,15,89.0,402.5,5.75,15.25,481.0,435.25,343.45
2018,6,6,10,30,104.0,427.0,5.8,15.3,521.0,475.71,374.55
2018,6,6,10,45,143.5,440.5,5.8,15.35,573.0,528.94,415.87
2018,6,6,11,0,183.0,454.0,5.8,15.4,625.0,583.96,458.17
2018,6,6,11,15,190.0,460.5,5.85,15.45,640.5,606.3,474.9
2018,6,6,11,30,197.0,467.0,5.9,15.5,656.0,628.52,491.6
2018,6,6,11,45,374.5,386.0,5.9,15.55,747.5,734.34,576.29
2018,6,6,12,0,552.0,305.0,5.9,15.6,839.0,837.85,657.64
2018,6,6,12,15,708.5,227.5,5.95,15.6,911.5,927.99,726.43
2018,6,6,12,30,865.0,150.0,6.0,15.6,984.0,1004.2,781.02
2018,6,6,12,45,854.5,154.5,6.0,15.6,972.0,1009.4,784.52
2018,6,6,13,0,844.0,159.0,6.0,15.6,960.0,1020.89,793.0
2018,6,6,13,15,839.5,158.5,5.95,15.6,944.0,1020.85,793.05
2018,6,6,13,30,835.0,158.0,5.9,15.6,928.0,1017.48,790.92
2018,6,6,13,45,828.5,157.0,5.9,15.6,905.0,1008.29,785.13
2018,6,6,14,0,822.0,156.0,5.9,15.6,882.0,995.9,777.19
2018,6,6,14,15,813.5,155.0,5.9,15.55,853.0,978.44,765.88
2018,6,6,14,30,805.0,154.0,5.9,15.5,824.0,958.03,752.52
2018,6,6,14,45,792.0,152.0,5.95,15.45,788.0,929.49,733.6
2018,6,6,15,0,779.0,150.0,6.0,15.4,752.0,898.5,712.82
2018,6,6,15,15,764.5,147.5,6.0,15.4,712.0,863.37,688.5
2018,6,6,15,30,750.0,145.0,6.0,15.4,672.0,830.31,665.59
2018,6,6,15,45,729.5,142.0,6.1,15.2,627.0,785.94,634.89
2018,6,6,16,0,709.0,139.0,6.2,15.0,582.0,740.54,602.97
2018,6,6,16,15,683.5,135.5,6.25,14.85,535.0,690.0,566.1
2018,6,6,16,30,658.0,132.0,6.3,14.7,488.0,639.38,527.43
2018,6,6,16,45,625.0,127.0,6.35,14.5,438.5,582.27,482.8
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,526.37,438.1
2018,6,6,17,15,550.5,115.0,6.35,14.1,339.5,464.93,387.64
2018,6,6,17,30,509.0,108.0,6.3,13.9,290.0,403.14,335.78
2018,6,6,17,45,454.0,98.5,6.25,13.75,242.0,339.31,280.94
2018,6,6,18,0,399.0,89.0,6.2,13.6,194.0,280.56,229.32
2018,6,6,18,15,327.5,76.5,6.1,13.45,150.5,217.72,173.86
2018,6,6,18,30,256.0,64.0,6.0,13.3,107.0,162.51,124.9
2018,6,6,18,45,173.5,47.5,5.9,13.2,72.5,103.81,73.99
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,57.36,27.83
2018,6,6,19,15,48.0,17.5,5.75,13.05,21.0,24.04,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,3.0,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,6.0,10.0,4.9,12.7,10.0,9.53,0.0
2018,6,7,5,15,23.5,24.0,4.95,12.85,26.5,21.4,5.42
2018,6,7,5,30,41.0,38.0,5.0,13.0,43.0,32.36,21.82
2018,6,7,5,45,73.0,56.0,5.1,13.1,69.5,46.72,35.46
2018,6,7,6,0,105.0,74.0,5.2,13.2,96.0,60.78,48.49
2018,6,7,6,15,227.5,88.5,5.2,13.35,152.5,68.49,55.68
2018,6,7,6,30,350.0,103.0,5.2,13.5,209.0,73.66,60.37
2018,6,7,6,45,459.0,106.5,5.25,13.65,272.5,74.31,60.87
2018,6,7,7,0,568.0,110.0,5.3,13.8,336.0,99.23,64.65
2018,6,7,7,15,605.5,115.5,5.25,13.95,386.0,142.26,89.31
2018,6,7,7,30,643.0,121.0,5.2,14.1,436.0,189.85,125.34
2018,6,7,7,45,673.5,125.5,5.2,14.3,486.0,239.48,167.5
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,292.44,214.24
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,345.2,261.52
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,399.97,309.93
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,456.87,359.03
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,510.75,404.62
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,563.38,448.65
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,616.45,492.06
2018,6,7,9,45,844.0,137.0,5.35,15.2,835.5,666.76,532.69
2018,6,7,10,0,865.0,132.0,5.5,15.3,872.0,716.9,572.5
2018,6,7,10,15,872.5,133.5,5.55,15.3,900.0,762.24,607.11
2018,6,7,10,30,880.0,135.0,5.6,15.3,928.0,805.94,638.88
2018,6,7,10,45,887.5,135.0,5.7,15.3,950.0,846.45,668.36
2018,6,7,11,0,895.0,135.0,5.8,15.3,972.0,884.91,696.26
2018,6,7,11,15,900.0,135.0,5.8,15.35,986.5,918.95,720.2
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,950.46,742.24
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,976.94,760.8
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,1000.57,777.36
2018,6,7,12,15,914.0,130.0,5.75,15.4,1013.0,1017.81,789.09
2018,6,7,12,30,913.0,130.0,5.7,15.4,1011.0,1031.79,798.62
2018,6,7,12,45,909.5,131.0,5.7,15.45,1001.5,1040.95,805.06
2018,6,7,13,0,906.0,132.0,5.7,15.5,992.0,1046.69,809.24
2018,6,7,13,15,904.0,130.0,5.7,15.55,976.0,1047.5,810.09
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,1044.81,808.64
2018,6,7,13,45,864.0,145.0,5.75,15.6,926.0,1021.96,793.62
2018,6,7,14,0,826.0,162.0,5.8,15.6,892.0,1006.09,783.69
2018,6,7,14,15,820.0,158.5,5.8,15.6,862.5,988.48,772.19
2018,6,7,14,30,814.0,155.0,5.8,15.6,833.0,967.8,758.57
2018,6,7,14,45,842.5,134.0,5.85,15.55,809.5,958.06,753.36
2018,6,7,15,0,871.0,113.0,5.9,15.5,786.0,936.31,739.46
2018,6,7,15,15,858.5,111.0,5.9,15.5,745.0,901.47,715.6
2018,6,7,15,30,846.0,109.0,5.9,15.5,704.0,870.87,694.82
2018,6,7,15,45,832.5,105.5,5.85,15.3,659.5,828.86,665.67
2018,6,7,16,0,819.0,102.0,5.8,15.1,615.0,785.08,634.94
2018,6,7,16,15,800.0,99.0,5.8,15.05,567.0,736.12,599.75
2018,6,7,16,30,781.0,96.0,5.8,15.0,519.0,686.32,563.41
2018,6,7,16,45,753.5,92.0,5.75,14.9,468.0,629.06,519.64
2018,6,7,17,0,726.0,88.0,5.7,14.8,417.0,574.24,475.87
2018,6,7,17,15,689.5,83.5,5.7,14.65,365.5,512.54,425.63
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,452.93,375.67
2018,6,7,17,45,601.5,73.5,5.65,14.35,264.0,387.34,319.35
2018,6,7,18,0,550.0,68.0,5.6,14.2,214.0,326.05,265.24
2018,6,7,18,15,477.0,60.0,5.45,14.05,167.5,258.61,205.25
2018,6,7,18,30,404.0,52.0,5.3,13.9,121.0,198.54,151.16
2018,6,7,18,45,298.5,41.5,5.15,13.7,83.5,134.5,95.11
2018,6,7,19,0,193.0,31.0,5.0,13.5,46.0,82.24,41.84
2018,6,7,19,15,108.0,18.5,4.85,13.45,26.0,34.31,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,71.0,14.0,4.1,13.1,16.0,13.34,0.0
2018,6,8,5,15,165.0,27.0,4.2,13.35,43.0,21.4,5.6
2018,6,8,5,30,259.0,40.0,4.3,13.6,70.0,31.13,20.75
2018,6,8,5,45,260.5,48.0,4.45,13.85,90.5,36.38,26.32
2018,6,8,6,0,262.0,56.0,4.6,14.1,111.0,41.39,31.17
2018,6,8,6,15,137.0,78.0,4.55,14.25,107.5,60.77,48.64
2018,6,8,6,30,12.0,100.0,4.5,14.4,104.0,88.22,73.05
2018,6,8,6,45,24.5,123.5,4.5,14.6,133.0,102.79,85.77
2018,6,8,7,0,37.0,147.0,4.5,14.8,162.0,123.42,97.88
2018,6,8,7,15,67.0,174.0,4.5,14.95,205.5,151.45,118.93
2018,6,8,7,30,97.0,201.0,4.5,15.1,249.0,183.47,143.32
2018,6,8,7,45,118.5,225.0,4.45,15.3,289.5,210.17,164.07
2018,6,8,8,0,140.0,249.0,4.4,15.5,330.0,245.12,191.87
2018,6,8,8,15,146.0,272.5,4.4,15.65,363.0,277.35,217.99
2018,6,8,8,30,152.0,296.0,4.4,15.8,396.0,310.47,244.6
2018,6,8,8,45,164.5,316.5,4.4,15.95,431.5,344.88,271.87
2018,6,8,9,0,177.0,337.0,4.4,16.1,467.0,380.67,299.95
2018,6,8,9,15,160.5,357.0,4.4,16.3,479.5,401.65,316.03
2018,6,8,9,30,144.0,377.0,4.4,16.5,492.0,420.96,330.42
2018,6,8,9,45,147.5,394.5,4.4,16.7,516.5,449.31,351.73
2018,6,8,10,0,151.0,412.0,4.4,16.9,541.0,477.92,372.95
2018,6,8,10,15,203.5,413.0,4.4,17.05,593.0,527.81,411.24
2018,6,8,10,30,256.0,414.0,4.4,17.2,645.0,581.84,452.19
2018,6,8,10,45,227.5,418.0,4.45,17.35,626.5,577.02,447.6
2018,6,8,11,0,199.0,422.0,4.5,17.5,608.0,567.33,439.58
2018,6,8,11,15,141.5,435.0,4.5,17.6,568.0,539.54,417.01
2018,6,8,11,30,84.0,448.0,4.5,17.7,528.0,503.22,387.94
2018,6,8,11,45,105.5,463.0,4.55,17.8,564.5,542.8,417.99
2018,6,8,12,0,127.0,478.0,4.6,17.9,601.0,589.95,453.05
2018,6,8,12,15,143.0,479.0,4.7,17.9,617.0,612.79,470.47
2018,6,8,12,30,159.0,480.0,4.8,17.9,633.0,635.43,487.87
2018,6,8,12,45,152.0,472.0,4.85,17.95,617.5,625.73,480.8
2018,6,8,13,0,145.0,464.0,4.9,18.0,602.0,614.94,473.09
2018,6,8,13,15,112.5,444.5,5.0,17.95,550.5,565.72,436.56
2018,6,8,13,30,80.0,425.0,5.1,17.9,499.0,504.07,390.45
2018,6,8,13,45,345.5,313.5,5.15,17.9,620.5,689.68,539.18
2018,6,8,14,0,611.0,202.0,5.2,17.9,742.0,840.08,656.37
2018,6,8,14,15,744.5,154.5,5.25,17.8,790.5,910.08,707.28
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,970.29,751.33
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,945.07,734.42
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,916.94,715.96
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,883.24,693.27
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,847.28,668.85
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,806.23,641.23
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,768.88,616.06
2018,6,8,16,15,798.0,87.0,5.25,16.8,555.0,721.32,582.39
2018,6,8,16,30,782.0,83.0,5.2,16.6,508.0,672.73,547.48
2018,6,8,16,45,761.5,79.0,5.15,16.45,460.0,620.3,508.58
2018,6,8,17,0,741.0,75.0,5.1,16.3,412.0,567.78,467.21
2018,6,8,17,15,711.0,71.0,5.0,16.05,362.5,509.86,420.38
2018,6,8,17,30,681.0,67.0,4.9,15.8,313.0,453.33,373.32
2018,6,8,17,45,641.0,61.5,4.8,15.55,264.5,393.35,322.03
2018,6,8,18,0,601.0,56.0,4.7,15.3,216.0,335.22,270.79
2018,6,8,18,15,536.5,50.0,4.55,15.05,170.5,270.7,213.32
2018,6,8,18,30,472.0,44.0,4.4,14.8,125.0,212.64,160.63
2018,6,8,18,45,372.0,36.5,4.3,14.55,87.5,150.2,105.38
2018,6,8,19,0,272.0,29.0,4.2,14.3,50.0,97.02,50.24
2018,6,8,19,15,159.5,18.0,4.15,14.2,28.0,41.95,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,10.48,0.0
2018,6,9,5,15,9.5,22.0,4.2,14.05,22.0,19.89,4.92
2018,6,9,5,30,1.0,33.0,4.4,14.1,33.0,30.14,19.87
2018,6,9,5,45,6.5,51.0,4.6,14.15,52.5,45.76,34.49
2018,6,9,6,0,12.0,69.0,4.8,14.2,72.0,61.27,48.74
2018,6,9,6,15,26.0,86.5,4.95,14.3,94.0,73.79,60.16
2018,6,9,6,30,40.0,104.0,5.1,14.4,116.0,87.78,72.67
2018,6,9,6,45,100.0,125.0,5.2,14.45,163.0,98.68,82.22
2018,6,9,7,0,160.0,146.0,5.3,14.5,210.0,121.92,93.76
2018,6,9,7,15,300.5,152.5,5.3,14.55,292.5,147.1,105.87
2018,6,9,7,30,441.0,159.0,5.3,14.6,375.0,188.55,132.86
2018,6,9,7,45,486.0,164.0,5.35,14.65,425.0,230.75,167.35
2018,6,9,8,0,531.0,169.0,5.4,14.7,475.0,277.87,207.54
2018,6,9,8,15,531.0,185.0,5.45,14.8,513.0,323.99,248.59
2018,6,9,8,30,531.0,201.0,5.5,14.9,551.0,369.93,288.89
2018,6,9,8,45,513.0,224.5,5.55,15.0,581.0,413.96,326.9
2018,6,9,9,0,495.0,248.0,5.6,15.1,611.0,455.8,362.04
2018,6,9,9,15,468.0,276.0,5.65,15.3,633.5,494.37,393.37
2018,6,9,9,30,441.0,304.0,5.7,15.5,656.0,529.85,421.34
2018,6,9,9,45,501.0,295.0,5.75,15.7,711.0,585.83,465.7
2018,6,9,10,0,561.0,286.0,5.8,15.9,766.0,646.04,512.75
2018,6,9,10,15,627.5,265.0,5.95,16.05,817.5,703.26,557.76
2018,6,9,10,30,694.0,244.0,6.1,16.2,869.0,764.76,605.55
2018,6,9,10,45,658.5,272.5,6.2,16.35,876.5,792.13,624.87
2018,6,9,11,0,623.0,301.0,6.3,16.5,884.0,815.25,640.87
2018,6,9,11,15,630.5,303.0,6.45,16.6,900.0,847.84,665.29
2018,6,9,11,30,638.0,305.0,6.6,16.7,916.0,878.92,688.44
2018,6,9,11,45,485.5,358.5,6.75,16.75,825.0,810.28,634.48
2018,6,9,12,0,333.0,412.0,6.9,16.8,734.0,726.95,569.03
2018,6,9,12,15,394.0,399.0,7.0,16.8,779.5,789.75,617.9
2018,6,9,12,30,455.0,386.0,7.1,16.8,825.0,847.55,662.41
2018,6,9,12,45,582.5,321.5,7.2,16.8,878.5,919.44,719.68
2018,6,9,13,0,710.0,257.0,7.3,16.8,932.0,991.36,775.79
2018,6,9,13,15,645.0,282.5,7.4,16.75,888.0,956.96,750.39
2018,6,9,13,30,580.0,308.0,7.5,16.7,844.0,918.5,721.63
2018,6,9,13,45,526.0,324.5,7.55,16.65,801.5,881.56,693.98
2018,6,9,14,0,472.0,341.0,7.6,16.6,759.0,842.95,664.88
2018,6,9,14,15,419.5,348.5,7.7,16.45,710.5,795.51,629.63
2018,6,9,14,30,367.0,356.0,7.8,16.3,662.0,737.22,586.02
2018,6,9,14,45,367.5,339.0,7.85,16.2,634.5,714.29,570.29
2018,6,9,15,0,368.0,322.0,7.9,16.1,607.0,689.75,553.13
2018,6,9,15,15,395.0,293.0,7.9,16.1,584.5,685.85,552.1
2018,6,9,15,30,422.0,264.0,7.9,16.1,562.0,667.89,540.4
2018,6,9,15,45,433.5,242.0,8.0,15.9,531.0,640.87,521.65
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,611.44,500.73
2018,6,9,16,15,425.0,206.0,8.1,15.55,456.5,564.04,464.2
2018,6,9,16,30,405.0,192.0,8.1,15.4,413.0,516.89,427.34
2018,6,9,16,45,400.0,172.5,8.05,15.25,373.0,474.54,394.05
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,431.53,359.52
2018,6,9,17,15,343.0,141.0,7.95,14.9,284.0,359.52,299.93
2018,6,9,17,30,291.0,129.0,7.9,14.7,235.0,301.67,251.02
2018,6,9,17,45,230.0,114.0,7.85,14.55,189.5,240.84,198.94
2018,6,9,18,0,169.0,99.0,7.8,14.4,144.0,186.1,151.62
2018,6,9,18,15,137.5,80.0,7.7,14.2,111.5,139.02,110.52
2018,6,9,18,30,106.0,61.0,7.6,14.0,79.0,101.15,77.16
2018,6,9,18,45,81.0,44.5,7.5,13.85,55.5,71.34,50.54
2018,6,9,19,0,56.0,28.0,7.4,13.7,32.0,43.43,22.12
2018,6,9,19,15,33.5,16.0,7.25,13.65,18.0,20.49,0.0
2018,6,9,19,30,11.0,4.0,7.1,13.6,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.0,13.5,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.45,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,12.39,0.0
2018,6,10,5,15,110.0,26.5,4.7,12.45,37.5,21.85,6.15
2018,6,10,5,30,182.0,40.0,4.7,12.7,61.0,31.04,20.77
2018,6,10,5,45,278.5,50.0,4.7,12.95,99.5,37.98,27.83
2018,6,10,6,0,375.0,60.0,4.7,13.2,138.0,44.66,34.2
2018,6,10,6,15,418.5,71.0,4.6,13.5,180.0,51.71,40.71
2018,6,10,6,30,462.0,82.0,4.5,13.8,222.0,58.08,46.43
2018,6,10,6,45,469.0,97.5,4.45,14.05,262.5,67.85,55.04
2018,6,10,7,0,476.0,113.0,4.4,14.3,303.0,97.7,65.69
2018,6,10,7,15,510.0,122.5,4.25,14.55,350.5,138.62,90.03
2018,6,10,7,30,544.0,132.0,4.1,14.8,398.0,182.85,123.34
2018,6,10,7,45,568.5,139.5,4.0,15.1,443.5,227.91,161.13
2018,6,10,8,0,593.0,147.0,3.9,15.4,489.0,275.71,202.61
2018,6,10,8,15,599.0,161.0,3.8,15.6,531.5,325.53,246.42
2018,6,10,8,30,605.0,175.0,3.7,15.8,574.0,375.73,289.75
2018,6,10,8,45,624.5,183.0,3.6,16.0,618.5,426.87,332.69
2018,6,10,9,0,644.0,191.0,3.5,16.2,663.0,479.44,375.67
2018,6,10,9,15,717.0,169.0,3.5,16.4,720.5,535.95,421.28
2018,6,10,9,30,790.0,147.0,3.5,16.6,778.0,600.01,471.82
2018,6,10,9,45,839.0,128.0,3.5,16.8,823.0,654.71,514.38
2018,6,10,10,0,888.0,109.0,3.5,17.0,868.0,710.74,557.11
2018,6,10,10,15,894.5,109.5,3.55,17.15,895.0,755.26,588.87
2018,6,10,10,30,901.0,110.0,3.6,17.3,922.0,798.0,618.45
2018,6,10,10,45,906.5,110.0,3.7,17.4,942.5,837.5,645.85
2018,6,10,11,0,912.0,110.0,3.8,17.5,963.0,874.76,671.55
2018,6,10,11,15,915.0,109.5,3.95,17.5,975.5,906.97,694.16
2018,6,10,11,30,918.0,109.0,4.1,17.5,988.0,936.46,714.9
2018,6,10,11,45,921.0,107.0,4.25,17.55,994.0,961.68,732.59
2018,6,10,12,0,924.0,105.0,4.4,17.6,1000.0,983.91,748.46
2018,6,10,12,15,922.5,105.5,4.6,17.55,998.0,1001.16,762.07
2018,6,10,12,30,921.0,106.0,4.8,17.5,996.0,1015.12,773.56
2018,6,10,12,45,918.5,106.0,5.05,17.45,986.5,1024.23,782.22
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,1029.89,788.6
2018,6,10,13,15,912.0,105.5,5.45,17.35,960.5,1030.08,790.46
2018,6,10,13,30,908.0,105.0,5.6,17.3,944.0,1026.77,790.01
2018,6,10,13,45,903.5,104.0,5.75,17.2,921.5,1018.99,786.65
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,1007.81,780.97
2018,6,10,14,15,892.0,101.5,6.0,17.0,869.5,990.32,770.51
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,969.66,757.81
2018,6,10,14,45,877.5,98.0,6.2,16.8,805.5,944.95,742.16
2018,6,10,15,0,870.0,96.0,6.3,16.7,771.0,917.36,724.36
2018,6,10,15,15,859.0,94.0,6.3,16.7,731.0,883.91,701.39
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,848.13,676.6
2018,6,10,15,45,835.5,89.0,6.45,16.35,647.5,807.85,649.73
2018,6,10,16,0,823.0,86.0,6.6,16.0,604.0,765.76,621.04
2018,6,10,16,15,807.0,82.5,6.6,15.85,557.5,718.85,587.23
2018,6,10,16,30,791.0,79.0,6.6,15.7,511.0,675.51,555.74
2018,6,10,16,45,770.0,75.5,6.6,15.5,462.5,623.0,516.52
2018,6,10,17,0,749.0,72.0,6.6,15.3,414.0,570.43,474.54
2018,6,10,17,15,717.0,68.5,6.55,15.1,364.0,511.58,426.2
2018,6,10,17,30,685.0,65.0,6.5,14.9,314.0,454.32,377.82
2018,6,10,17,45,641.5,60.0,6.45,14.7,265.0,391.65,323.63
2018,6,10,18,0,598.0,55.0,6.4,14.5,216.0,333.8,271.98
2018,6,10,18,15,533.0,49.5,6.15,14.35,171.0,269.78,214.23
2018,6,10,18,30,468.0,44.0,5.9,14.2,126.0,212.25,161.51
2018,6,10,18,45,367.5,36.0,5.7,14.05,88.0,149.23,105.54
2018,6,10,19,0,267.0,28.0,5.5,13.9,50.0,96.28,52.35
2018,6,10,19,15,156.5,17.5,5.4,13.85,28.5,41.33,0.0
2018,6,10,19,30,46.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,23.0,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,55.5,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,111.0,15.0,4.4,13.5,18.0,14.3,0.0
2018,6,11,5,15,226.5,25.0,4.35,13.65,46.0,20.62,5.5
2018,6,11,5,30,342.0,35.0,4.3,13.8,74.0,27.82,17.95
2018,6,11,5,45,426.0,42.0,4.25,14.0,115.0,31.87,22.36
2018,6,11,6,0,510.0,49.0,4.2,14.2,156.0,35.81,26.22
2018,6,11,6,15,386.5,69.5,4.15,14.4,163.0,50.51,39.5
2018,6,11,6,30,263.0,90.0,4.1,14.6,170.0,69.37,56.31
2018,6,11,6,45,176.0,121.5,4.05,14.8,179.0,90.46,74.84
2018,6,11,7,0,89.0,153.0,4.0,15.0,188.0,129.41,101.54
2018,6,11,7,15,142.0,173.0,3.95,15.25,238.5,152.23,116.26
2018,6,11,7,30,195.0,193.0,3.9,15.5,289.0,187.21,141.74
2018,6,11,7,45,286.0,198.0,3.8,15.7,355.0,219.58,164.78
2018,6,11,8,0,377.0,203.0,3.7,15.9,421.0,262.95,198.39
2018,6,11,8,15,498.0,184.5,3.65,16.2,497.5,312.2,237.36
2018,6,11,8,30,619.0,166.0,3.6,16.5,574.0,373.0,286.65
2018,6,11,8,45,519.5,214.5,3.5,16.75,572.5,407.77,317.35
2018,6,11,9,0,420.0,263.0,3.4,17.0,571.0,431.07,337.04
2018,6,11,9,15,312.5,316.5,3.35,17.25,552.5,446.24,348.71
2018,6,11,9,30,205.0,370.0,3.3,17.5,534.0,450.54,350.67
2018,6,11,9,45,236.0,384.0,3.25,17.7,580.0,494.34,383.75
2018,6,11,10,0,267.0,398.0,3.2,17.9,626.0,543.24,419.98
2018,6,11,10,15,225.5,417.0,3.25,18.05,614.0,546.72,421.31
2018,6,11,10,30,184.0,436.0,3.3,18.2,602.0,545.27,418.99
2018,6,11,10,45,153.0,447.0,3.35,18.35,587.0,541.58,415.21
2018,6,11,11,0,122.0,458.0,3.4,18.5,572.0,535.35,409.46
2018,6,11,11,15,108.0,459.5,3.5,18.55,561.5,529.21,404.62
2018,6,11,11,30,94.0,461.0,3.6,18.6,551.0,524.31,400.65
2018,6,11,11,45,82.0,456.0,3.7,18.65,535.0,513.83,392.68
2018,6,11,12,0,70.0,451.0,3.8,18.7,519.0,502.27,383.93
