Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,12,15,65.0,445.5,3.95,18.7,508.5,496.02,379.51
2018,6,11,12,30,60.0,440.0,4.1,18.7,498.0,489.12,374.59
2018,6,11,12,45,55.5,430.0,4.25,18.7,483.5,477.58,366.33
2018,6,11,13,0,51.0,420.0,4.4,18.7,469.0,465.46,357.72
2018,6,11,13,15,59.5,421.5,4.6,18.7,477.5,477.67,367.82
2018,6,11,13,30,68.0,423.0,4.8,18.7,486.0,489.66,377.72
2018,6,11,13,45,226.5,369.5,4.95,18.65,571.5,617.16,479.3
2018,6,11,14,0,385.0,316.0,5.1,18.6,657.0,730.59,568.27
2018,6,11,14,15,635.5,211.5,5.25,18.55,752.5,868.71,676.15
2018,6,11,14,30,886.0,107.0,5.4,18.5,848.0,978.25,755.44
2018,6,11,14,45,877.5,105.5,5.5,18.4,813.5,953.23,739.25
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,925.37,721.74
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,891.71,699.08
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,855.77,674.66
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,814.57,647.16
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,777.28,622.2
2018,6,11,16,15,796.5,94.0,5.75,17.7,564.0,729.37,588.23
2018,6,11,16,30,777.0,92.0,5.7,17.5,517.0,680.66,553.23
2018,6,11,16,45,751.0,89.0,5.65,17.35,467.5,625.87,512.12
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,571.43,469.24
2018,6,11,17,15,689.5,82.0,5.45,16.9,367.5,512.78,421.86
2018,6,11,17,30,654.0,78.0,5.3,16.6,317.0,454.35,373.42
2018,6,11,17,45,604.0,72.5,5.15,16.25,267.0,389.42,318.49
2018,6,11,18,0,554.0,67.0,5.0,15.9,217.0,328.66,265.57
2018,6,11,18,15,483.5,60.0,4.8,15.65,171.0,262.91,207.61
2018,6,11,18,30,413.0,53.0,4.6,15.4,125.0,204.15,155.07
2018,6,11,18,45,309.5,43.0,4.35,15.15,87.5,140.15,99.48
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,88.98,49.9
2018,6,11,19,15,117.0,20.0,3.9,14.8,28.5,37.61,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.67,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.6,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,59.0,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,118.0,15.0,1.8,13.6,18.0,14.3,0.0
2018,6,12,5,15,239.5,25.5,1.8,13.8,47.5,21.13,5.82
2018,6,12,5,30,361.0,36.0,1.8,14.0,77.0,28.8,18.8
2018,6,12,5,45,348.5,42.0,1.75,14.15,97.5,31.76,22.28
2018,6,12,6,0,336.0,48.0,1.7,14.3,118.0,34.63,25.2
2018,6,12,6,15,168.0,68.5,1.75,14.55,103.5,53.93,42.54
2018,6,12,6,30,0.0,89.0,1.8,14.8,89.0,79.73,65.4
2018,6,12,6,45,5.5,111.0,1.8,15.05,113.0,98.15,81.44
2018,6,12,7,0,11.0,133.0,1.8,15.3,137.0,117.46,93.19
2018,6,12,7,15,32.5,163.5,1.9,15.6,178.5,140.54,110.75
2018,6,12,7,30,54.0,194.0,2.0,15.9,220.0,171.56,134.52
2018,6,12,7,45,88.0,222.0,2.1,16.2,270.0,206.42,160.92
2018,6,12,8,0,122.0,250.0,2.2,16.5,320.0,240.57,187.04
2018,6,12,8,15,171.5,270.0,2.35,16.8,378.0,283.19,219.85
2018,6,12,8,30,221.0,290.0,2.5,17.1,436.0,331.44,257.33
2018,6,12,8,45,374.5,262.0,2.6,17.45,528.5,387.14,300.17
2018,6,12,9,0,528.0,234.0,2.7,17.8,621.0,459.05,356.32
2018,6,12,9,15,717.0,161.5,2.8,17.95,717.0,528.45,411.74
2018,6,12,9,30,906.0,89.0,2.9,18.1,813.0,617.5,481.76
2018,6,12,9,45,756.0,167.0,3.0,18.25,788.0,635.13,494.04
2018,6,12,10,0,606.0,245.0,3.1,18.4,763.0,638.61,494.99
2018,6,12,10,15,381.5,336.0,3.2,18.5,665.5,587.34,453.74
2018,6,12,10,30,157.0,427.0,3.3,18.6,568.0,516.28,396.32
2018,6,12,10,45,126.0,437.5,3.4,18.65,552.5,511.0,391.91
2018,6,12,11,0,95.0,448.0,3.5,18.7,537.0,500.68,383.35
2018,6,12,11,15,90.0,452.0,3.6,18.7,537.0,506.28,387.41
2018,6,12,11,30,85.0,456.0,3.7,18.7,537.0,511.29,390.97
2018,6,12,11,45,88.0,461.5,3.85,18.7,546.0,524.6,401.01
2018,6,12,12,0,91.0,467.0,4.0,18.7,555.0,537.76,410.93
2018,6,12,12,15,94.0,468.5,4.15,18.65,559.5,546.74,417.94
2018,6,12,12,30,97.0,470.0,4.3,18.6,564.0,555.36,424.83
2018,6,12,12,45,95.5,465.0,4.5,18.5,556.5,552.54,423.59
2018,6,12,13,0,94.0,460.0,4.7,18.4,549.0,549.12,421.95
2018,6,12,13,15,170.0,439.5,4.85,18.3,598.0,617.84,476.3
2018,6,12,13,30,246.0,419.0,5.0,18.2,647.0,686.41,529.8
2018,6,12,13,45,434.5,341.0,5.2,18.05,731.0,806.52,624.6
2018,6,12,14,0,623.0,263.0,5.4,17.9,815.0,914.84,709.43
2018,6,12,14,15,767.5,180.5,5.45,17.75,838.5,959.73,743.49
2018,6,12,14,30,912.0,98.0,5.5,17.6,862.0,993.8,769.2
2018,6,12,14,45,903.5,97.0,5.55,17.45,827.0,968.82,753.31
2018,6,12,15,0,895.0,96.0,5.6,17.3,792.0,940.93,735.62
2018,6,12,15,15,884.0,95.0,5.6,17.3,752.0,908.05,713.53
2018,6,12,15,30,873.0,94.0,5.6,17.3,712.0,872.76,689.6
2018,6,12,15,45,859.5,92.0,5.6,17.0,668.0,832.06,662.29
2018,6,12,16,0,846.0,90.0,5.6,16.7,624.0,789.56,633.32
2018,6,12,16,15,828.0,87.5,5.6,16.55,576.5,746.56,603.24
2018,6,12,16,30,810.0,85.0,5.6,16.4,529.0,697.17,567.83
2018,6,12,16,45,785.5,82.5,5.6,16.2,479.0,642.63,527.67
2018,6,12,17,0,761.0,80.0,5.6,16.0,429.0,588.25,484.97
2018,6,12,17,15,727.0,76.5,5.55,15.8,378.0,527.58,435.92
2018,6,12,17,30,693.0,73.0,5.5,15.6,327.0,470.24,388.11
2018,6,12,17,45,645.5,68.0,5.5,15.35,276.5,405.18,332.79
2018,6,12,18,0,598.0,63.0,5.5,15.1,226.0,343.96,279.1
2018,6,12,18,15,528.5,57.0,5.4,14.9,179.0,277.38,219.9
2018,6,12,18,30,459.0,51.0,5.3,14.7,132.0,217.63,165.88
2018,6,12,18,45,352.0,42.0,5.2,14.5,93.0,151.77,108.14
2018,6,12,19,0,245.0,33.0,5.1,14.3,54.0,97.8,55.79
2018,6,12,19,15,141.5,20.0,5.05,14.15,30.5,41.64,0.0
2018,6,12,19,30,38.0,7.0,5.0,14.0,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.9,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.7,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.55,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,15.25,0.0
2018,6,13,5,15,203.5,28.0,4.7,13.5,47.5,22.24,6.41
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,32.71,22.1
2018,6,13,5,45,416.5,47.5,4.7,13.95,119.5,36.9,26.77
2018,6,13,6,0,513.0,55.0,4.7,14.2,162.0,41.03,30.84
2018,6,13,6,15,575.0,60.0,4.65,14.45,210.5,42.84,32.65
2018,6,13,6,30,637.0,65.0,4.6,14.7,259.0,44.63,34.3
2018,6,13,6,45,682.0,69.0,4.55,14.9,310.5,45.56,35.07
2018,6,13,7,0,727.0,73.0,4.5,15.1,362.0,79.29,44.29
2018,6,13,7,15,757.5,75.5,4.5,15.35,413.0,127.73,70.62
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,179.79,109.88
2018,6,13,7,45,811.5,80.0,4.55,15.85,514.0,233.37,155.86
2018,6,13,8,0,835.0,82.0,4.6,16.1,564.0,294.63,210.16
2018,6,13,8,15,852.0,84.5,4.7,16.4,611.5,350.65,260.76
2018,6,13,8,30,869.0,87.0,4.8,16.7,659.0,407.78,311.59
2018,6,13,8,45,882.5,88.0,4.9,16.95,702.5,462.95,359.92
2018,6,13,9,0,896.0,89.0,5.0,17.2,746.0,518.33,407.15
2018,6,13,9,15,904.0,91.5,5.15,17.45,784.0,572.04,451.92
2018,6,13,9,30,912.0,94.0,5.3,17.7,822.0,624.95,494.91
2018,6,13,9,45,916.5,96.0,5.4,17.95,854.0,674.13,533.91
2018,6,13,10,0,921.0,98.0,5.5,18.2,886.0,721.73,570.8
2018,6,13,10,15,927.0,99.0,5.5,18.4,913.5,767.7,603.71
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,811.79,634.59
2018,6,13,10,45,937.5,101.0,5.55,18.8,962.0,852.6,663.06
2018,6,13,11,0,942.0,102.0,5.6,19.0,983.0,891.03,689.65
2018,6,13,11,15,944.0,101.5,5.6,19.1,995.5,923.33,711.73
2018,6,13,11,30,946.0,101.0,5.6,19.2,1008.0,952.76,731.73
2018,6,13,11,45,946.5,101.0,5.65,19.3,1013.5,978.31,749.3
2018,6,13,12,0,947.0,101.0,5.7,19.4,1019.0,1000.72,764.73
2018,6,13,12,15,944.5,102.5,5.8,19.4,1017.0,1018.49,777.64
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,1032.88,788.33
2018,6,13,12,45,934.0,108.0,5.95,19.4,1004.5,1040.88,794.37
2018,6,13,13,0,926.0,112.0,6.0,19.4,994.0,1045.37,798.12
2018,6,13,13,15,710.5,216.0,6.15,19.25,886.0,954.73,736.22
2018,6,13,13,30,495.0,320.0,6.3,19.1,778.0,844.86,654.72
2018,6,13,13,45,301.0,370.0,6.4,18.95,646.5,692.05,538.96
2018,6,13,14,0,107.0,420.0,6.5,18.8,515.0,528.14,411.05
2018,6,13,14,15,255.0,337.5,6.6,18.6,554.0,611.08,481.05
2018,6,13,14,30,403.0,255.0,6.7,18.4,593.0,676.99,537.17
2018,6,13,14,45,639.0,179.5,6.8,18.2,689.0,819.17,649.86
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,931.34,734.24
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,898.07,710.8
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,862.48,686.16
2018,6,13,15,45,839.0,98.5,6.95,17.5,661.5,822.4,659.47
2018,6,13,16,0,826.0,96.0,7.0,17.0,618.0,786.1,635.3
2018,6,13,16,15,809.0,92.5,6.95,16.75,571.0,738.11,600.88
2018,6,13,16,30,792.0,89.0,6.9,16.5,524.0,689.09,565.24
2018,6,13,16,45,767.5,86.0,6.9,16.25,474.5,634.76,524.5
2018,6,13,17,0,743.0,83.0,6.9,16.0,425.0,580.62,481.52
2018,6,13,17,15,709.5,78.5,6.85,15.7,374.0,519.98,432.14
2018,6,13,17,30,676.0,74.0,6.8,15.4,323.0,462.72,384.09
2018,6,13,17,45,630.0,69.5,6.75,15.1,273.5,399.81,330.05
2018,6,13,18,0,584.0,65.0,6.7,14.8,224.0,340.58,277.64
2018,6,13,18,15,515.5,58.0,6.5,14.55,177.5,273.96,218.14
2018,6,13,18,30,447.0,51.0,6.3,14.3,131.0,214.14,163.91
2018,6,13,18,45,345.0,42.0,6.15,14.1,92.5,150.24,107.55
2018,6,13,19,0,243.0,33.0,6.0,13.9,54.0,97.81,56.73
2018,6,13,19,15,141.0,20.0,5.95,13.8,30.5,41.7,0.0
2018,6,13,19,30,39.0,7.0,5.9,13.7,7.0,10.88,0.0
2018,6,13,19,45,19.5,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,33.5,7.5,5.85,12.75,8.5,0.0,0.0
2018,6,14,5,0,67.0,15.0,5.8,12.8,17.0,14.3,0.0
2018,6,14,5,15,168.5,29.0,5.75,12.85,45.5,23.06,6.83
2018,6,14,5,30,270.0,43.0,5.7,12.9,74.0,33.58,22.9
2018,6,14,5,45,274.0,46.5,5.6,13.0,91.0,35.22,25.38
2018,6,14,6,0,278.0,50.0,5.5,13.1,108.0,36.85,27.26
2018,6,14,6,15,139.0,54.0,5.35,13.15,83.0,43.07,33.03
2018,6,14,6,30,0.0,58.0,5.2,13.2,58.0,53.93,42.83
2018,6,14,6,45,0.0,68.5,5.0,13.3,68.5,63.73,51.53
2018,6,14,7,0,0.0,79.0,4.8,13.4,79.0,73.23,57.0
2018,6,14,7,15,7.0,118.0,4.65,13.6,121.5,107.52,85.4
2018,6,14,7,30,14.0,157.0,4.5,13.8,164.0,142.39,113.77
2018,6,14,7,45,12.0,167.5,4.35,13.95,174.0,153.05,122.22
2018,6,14,8,0,10.0,178.0,4.2,14.1,184.0,163.4,130.37
2018,6,14,8,15,7.0,178.5,4.05,14.3,183.0,164.56,130.94
2018,6,14,8,30,4.0,179.0,3.9,14.5,182.0,165.12,130.99
2018,6,14,8,45,8.0,203.0,3.75,14.7,209.0,188.92,149.78
2018,6,14,9,0,12.0,227.0,3.6,14.9,236.0,213.3,168.85
2018,6,14,9,15,20.0,262.0,3.5,15.05,277.5,250.15,197.7
2018,6,14,9,30,28.0,297.0,3.4,15.2,319.0,285.26,224.86
2018,6,14,9,45,38.5,327.5,3.35,15.35,359.5,322.25,253.29
2018,6,14,10,0,49.0,358.0,3.3,15.5,400.0,360.63,282.49
2018,6,14,10,15,44.0,362.0,3.35,15.55,400.5,365.27,285.55
2018,6,14,10,30,39.0,366.0,3.4,15.6,401.0,369.33,288.26
2018,6,14,10,45,50.5,386.0,3.45,15.7,432.5,400.91,312.34
2018,6,14,11,0,62.0,406.0,3.5,15.8,464.0,433.53,336.97
2018,6,14,11,15,74.5,431.5,3.6,15.8,502.0,473.16,366.89
2018,6,14,11,30,87.0,457.0,3.7,15.8,540.0,513.82,397.34
2018,6,14,11,45,92.5,461.5,3.75,15.8,550.5,528.54,408.28
2018,6,14,12,0,98.0,466.0,3.8,15.8,561.0,543.19,419.31
2018,6,14,12,15,97.0,466.0,3.9,15.85,560.0,546.95,422.15
2018,6,14,12,30,96.0,466.0,4.0,15.9,559.0,550.17,424.69
2018,6,14,12,45,107.5,464.5,4.1,15.9,567.5,563.75,435.5
2018,6,14,13,0,119.0,463.0,4.2,15.9,576.0,587.09,453.41
2018,6,14,13,15,174.0,453.0,4.3,15.9,615.5,635.48,491.53
2018,6,14,13,30,229.0,443.0,4.4,15.9,655.0,683.1,528.77
2018,6,14,13,45,365.0,375.5,4.5,15.95,704.0,761.77,591.44
2018,6,14,14,0,501.0,308.0,4.6,16.0,753.0,837.35,650.93
2018,6,14,14,15,703.5,205.0,4.6,16.0,807.5,928.64,720.85
2018,6,14,14,30,906.0,102.0,4.6,16.0,862.0,992.56,766.22
2018,6,14,14,45,897.5,99.5,4.65,16.0,826.0,966.19,748.92
2018,6,14,15,0,889.0,97.0,4.7,16.0,790.0,936.9,730.13
2018,6,14,15,15,878.0,95.5,4.7,16.0,750.0,903.73,708.09
2018,6,14,15,30,867.0,94.0,4.7,16.0,710.0,868.15,684.21
2018,6,14,15,45,851.5,92.5,4.75,15.95,665.5,826.61,656.23
2018,6,14,16,0,836.0,91.0,4.8,15.9,621.0,783.42,626.69
2018,6,14,16,15,816.0,89.0,4.8,15.8,573.0,739.93,596.37
2018,6,14,16,30,796.0,87.0,4.8,15.7,525.0,690.2,560.86
2018,6,14,16,45,768.5,84.5,4.8,15.6,474.5,634.24,519.58
2018,6,14,17,0,741.0,82.0,4.8,15.5,424.0,578.74,476.1
2018,6,14,17,15,705.5,79.0,4.8,15.35,373.5,520.3,429.1
2018,6,14,17,30,670.0,76.0,4.8,15.2,323.0,462.28,381.09
2018,6,14,17,45,619.5,71.5,4.8,15.05,273.0,397.42,326.13
2018,6,14,18,0,569.0,67.0,4.8,14.9,223.0,336.7,273.1
2018,6,14,18,15,496.5,60.5,4.75,14.65,176.5,269.79,214.15
2018,6,14,18,30,424.0,54.0,4.7,14.4,130.0,210.03,160.65
2018,6,14,18,45,315.5,44.5,4.6,14.2,91.5,144.29,103.51
2018,6,14,19,0,207.0,35.0,4.5,14.0,53.0,92.73,54.83
2018,6,14,19,15,118.0,21.0,4.5,13.9,30.0,39.08,0.0
2018,6,14,19,30,29.0,7.0,4.5,13.8,7.0,9.83,0.0
2018,6,14,19,45,14.5,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,31.0,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,62.0,15.0,4.8,13.3,17.0,14.3,0.0
2018,6,15,5,15,163.5,28.5,4.85,13.35,44.5,22.64,6.5
2018,6,15,5,30,265.0,42.0,4.9,13.4,72.0,32.76,22.16
2018,6,15,5,45,272.5,41.0,4.95,13.5,85.0,30.93,21.56
2018,6,15,6,0,280.0,40.0,5.0,13.6,98.0,27.96,19.3
2018,6,15,6,15,140.0,36.0,5.0,13.7,65.0,25.42,17.17
2018,6,15,6,30,0.0,32.0,5.0,13.8,32.0,29.69,21.05
2018,6,15,6,45,0.0,36.5,5.0,13.9,36.5,33.88,24.77
2018,6,15,7,0,0.0,41.0,5.0,14.0,41.0,38.08,26.97
2018,6,15,7,15,0.0,54.5,5.05,14.05,54.5,50.67,37.57
2018,6,15,7,30,0.0,68.0,5.1,14.1,68.0,63.28,48.08
2018,6,15,7,45,0.0,73.5,5.1,14.2,73.5,68.43,52.22
2018,6,15,8,0,0.0,79.0,5.1,14.3,79.0,73.59,56.33
2018,6,15,8,15,0.0,81.5,5.15,14.35,81.5,75.95,58.1
2018,6,15,8,30,0.0,84.0,5.2,14.4,84.0,78.31,59.88
2018,6,15,8,45,0.0,91.5,5.3,14.4,91.5,85.35,65.55
2018,6,15,9,0,0.0,99.0,5.4,14.4,99.0,92.31,71.12
2018,6,15,9,15,0.0,112.0,5.35,14.45,112.0,104.29,80.79
2018,6,15,9,30,0.0,125.0,5.3,14.5,125.0,116.32,90.44
2018,6,15,9,45,1.0,138.0,5.3,14.5,139.0,129.03,100.64
2018,6,15,10,0,2.0,151.0,5.3,14.5,153.0,141.88,110.94
2018,6,15,10,15,2.5,151.0,5.3,14.65,153.5,142.5,111.24
2018,6,15,10,30,3.0,151.0,5.3,14.8,154.0,143.15,111.59
2018,6,15,10,45,3.5,157.0,5.25,14.9,160.5,149.42,116.51
2018,6,15,11,0,4.0,163.0,5.2,15.0,167.0,155.75,121.47
2018,6,15,11,15,6.0,180.0,5.2,15.0,186.0,173.73,135.9
2018,6,15,11,30,8.0,197.0,5.2,15.0,205.0,191.93,150.43
2018,6,15,11,45,9.0,205.5,5.2,15.0,214.5,201.36,157.92
2018,6,15,12,0,10.0,214.0,5.2,15.0,224.0,210.85,165.47
2018,6,15,12,15,11.5,233.0,5.25,15.05,244.5,230.84,181.36
2018,6,15,12,30,13.0,252.0,5.3,15.1,265.0,250.96,197.29
2018,6,15,12,45,14.5,271.5,5.4,15.15,285.5,271.69,213.68
2018,6,15,13,0,16.0,291.0,5.5,15.2,306.0,292.54,230.16
2018,6,15,13,15,18.0,300.5,5.6,15.2,317.5,304.28,239.6
2018,6,15,13,30,20.0,310.0,5.7,15.2,329.0,316.05,249.1
2018,6,15,13,45,163.5,279.5,5.8,15.2,425.5,459.5,367.27
2018,6,15,14,0,307.0,249.0,5.9,15.2,522.0,582.61,467.07
2018,6,15,14,15,589.0,180.5,6.0,15.15,682.5,789.88,630.97
2018,6,15,14,30,871.0,112.0,6.1,15.1,843.0,969.52,763.9
2018,6,15,14,45,865.0,109.0,6.15,15.05,809.5,945.78,747.36
2018,6,15,15,0,859.0,106.0,6.2,15.0,776.0,919.12,729.71
2018,6,15,15,15,847.5,104.0,6.2,15.0,736.0,885.81,706.72
2018,6,15,15,30,836.0,102.0,6.2,15.0,696.0,850.22,681.94
2018,6,15,15,45,570.5,155.0,6.25,14.75,548.5,668.72,545.86
2018,6,15,16,0,305.0,208.0,6.3,14.5,401.0,474.64,389.53
2018,6,15,16,15,190.5,215.5,6.25,14.35,333.0,373.6,307.02
2018,6,15,16,30,76.0,223.0,6.2,14.2,265.0,282.14,230.52
2018,6,15,16,45,151.0,200.5,6.2,14.1,273.5,316.36,261.14
2018,6,15,17,0,226.0,178.0,6.2,14.0,282.0,342.69,284.5
2018,6,15,17,15,255.0,154.5,6.15,13.8,259.0,323.65,269.5
2018,6,15,17,30,284.0,131.0,6.1,13.6,236.0,301.18,250.94
2018,6,15,17,45,285.5,112.0,6.05,13.45,204.0,266.73,221.2
2018,6,15,18,0,287.0,93.0,6.0,13.3,172.0,238.59,195.74
2018,6,15,18,15,224.5,78.0,5.9,13.15,132.0,175.87,141.06
2018,6,15,18,30,162.0,63.0,5.8,13.0,92.0,126.77,98.05
2018,6,15,18,45,111.0,47.0,5.7,12.9,64.0,86.52,62.81
2018,6,15,19,0,60.0,31.0,5.6,12.8,36.0,48.46,28.08
2018,6,15,19,15,30.0,18.0,5.55,12.8,20.5,22.03,0.0
2018,6,15,19,30,0.0,5.0,5.5,12.8,5.0,4.77,0.0
2018,6,15,19,45,0.0,2.5,5.4,12.85,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.0,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,46.0,15.0,2.4,13.5,16.0,14.3,0.0
2018,6,16,5,15,135.5,30.0,2.35,13.6,43.5,23.89,7.04
2018,6,16,5,30,225.0,45.0,2.3,13.7,71.0,35.19,24.2
2018,6,16,5,45,238.5,49.5,2.25,13.75,88.5,37.54,27.37
2018,6,16,6,0,252.0,54.0,2.2,13.8,106.0,39.85,29.87
2018,6,16,6,15,126.0,61.5,2.25,13.9,87.5,48.66,37.94
2018,6,16,6,30,0.0,69.0,2.3,14.0,69.0,63.54,51.26
2018,6,16,6,45,0.5,88.0,2.3,14.1,88.0,80.0,65.78
2018,6,16,7,0,1.0,107.0,2.3,14.2,107.0,96.58,76.43
2018,6,16,7,15,14.5,143.0,2.25,14.35,150.0,128.42,102.1
2018,6,16,7,30,28.0,179.0,2.2,14.5,193.0,156.4,124.04
2018,6,16,7,45,36.0,203.0,2.15,14.65,222.5,181.02,143.38
2018,6,16,8,0,44.0,227.0,2.1,14.8,252.0,206.91,163.68
2018,6,16,8,15,55.0,252.5,2.1,14.9,286.5,236.15,186.55
2018,6,16,8,30,66.0,278.0,2.1,15.0,321.0,266.96,210.54
2018,6,16,8,45,116.5,302.5,2.05,15.15,385.0,311.62,244.89
2018,6,16,9,0,167.0,327.0,2.0,15.3,449.0,366.25,286.87
2018,6,16,9,15,289.0,317.5,2.05,15.5,542.5,433.09,338.61
2018,6,16,9,30,411.0,308.0,2.1,15.7,636.0,513.14,400.05
2018,6,16,9,45,590.5,240.0,2.15,15.85,733.0,591.33,460.94
2018,6,16,10,0,770.0,172.0,2.2,16.0,830.0,683.86,531.62
2018,6,16,10,15,832.5,145.5,2.3,16.15,877.5,740.56,573.97
2018,6,16,10,30,895.0,119.0,2.4,16.3,925.0,798.5,614.42
2018,6,16,10,45,899.0,120.5,2.5,16.4,946.0,838.12,641.47
2018,6,16,11,0,903.0,122.0,2.6,16.5,967.0,875.46,666.95
2018,6,16,11,15,905.5,122.5,2.75,16.6,980.0,908.13,689.54
2018,6,16,11,30,908.0,123.0,2.9,16.7,993.0,938.13,710.31
2018,6,16,11,45,907.5,124.5,3.05,16.75,999.0,963.5,728.09
2018,6,16,12,0,907.0,126.0,3.2,16.8,1005.0,985.86,743.93
2018,6,16,12,15,742.5,216.0,3.35,16.75,935.0,946.11,717.9
2018,6,16,12,30,578.0,306.0,3.5,16.7,865.0,887.49,676.14
2018,6,16,12,45,433.0,374.5,3.7,16.7,791.5,822.14,627.61
2018,6,16,13,0,288.0,443.0,3.9,16.7,718.0,745.05,569.64
2018,6,16,13,15,329.5,420.5,4.05,16.65,730.0,768.3,589.28
2018,6,16,13,30,371.0,398.0,4.2,16.6,742.0,789.81,607.11
2018,6,16,13,45,489.5,335.5,4.35,16.55,777.5,855.62,659.13
2018,6,16,14,0,608.0,273.0,4.5,16.5,813.0,909.84,702.76
2018,6,16,14,15,739.0,198.5,4.6,16.4,834.0,956.68,738.95
2018,6,16,14,30,870.0,124.0,4.7,16.3,855.0,981.39,758.13
2018,6,16,14,45,859.0,124.0,4.85,16.15,820.5,956.27,743.11
2018,6,16,15,0,848.0,124.0,5.0,16.0,786.0,935.96,731.7
2018,6,16,15,15,769.0,132.0,5.0,16.0,708.5,852.78,673.17
2018,6,16,15,30,690.0,140.0,5.0,16.0,631.0,774.54,617.48
2018,6,16,15,45,450.5,164.0,5.2,15.75,476.5,571.37,464.06
2018,6,16,16,0,211.0,188.0,5.4,15.5,322.0,376.86,307.71
2018,6,16,16,15,126.5,194.0,5.5,15.35,272.5,301.02,245.66
2018,6,16,16,30,42.0,200.0,5.6,15.2,223.0,232.26,188.09
2018,6,16,16,45,102.0,192.0,5.7,15.0,241.0,273.34,223.96
2018,6,16,17,0,162.0,184.0,5.8,14.8,259.0,299.66,247.22
2018,6,16,17,15,219.5,158.5,5.9,14.6,247.5,307.19,254.6
2018,6,16,17,30,277.0,133.0,6.0,14.4,236.0,299.81,248.97
2018,6,16,17,45,269.5,114.5,6.05,14.2,202.0,261.86,216.51
2018,6,16,18,0,262.0,96.0,6.1,14.0,168.0,224.24,183.45
2018,6,16,18,15,222.0,79.5,6.05,13.85,132.0,176.79,141.58
2018,6,16,18,30,182.0,63.0,6.0,13.7,96.0,133.49,103.07
2018,6,16,18,45,126.0,47.5,5.9,13.55,67.0,91.3,66.22
2018,6,16,19,0,70.0,32.0,5.8,13.4,38.0,51.92,30.49
2018,6,16,19,15,35.0,18.5,5.75,13.35,21.5,25.33,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.77,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.25,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,6.67,0.0
2018,6,17,5,15,2.5,12.5,3.95,14.15,12.5,11.59,0.39
2018,6,17,5,30,0.0,18.0,3.9,14.2,18.0,16.69,8.48
2018,6,17,5,45,0.0,28.0,3.9,14.3,28.0,25.98,17.17
2018,6,17,6,0,0.0,38.0,3.9,14.4,38.0,35.29,25.74
2018,6,17,6,15,0.0,53.0,3.8,14.5,53.0,49.27,38.38
2018,6,17,6,30,0.0,68.0,3.7,14.6,68.0,62.7,50.39
2018,6,17,6,45,1.5,89.5,3.65,14.7,90.0,81.21,66.71
2018,6,17,7,0,3.0,111.0,3.6,14.8,112.0,99.85,79.0
2018,6,17,7,15,12.5,143.0,3.55,14.9,149.0,128.2,101.9
2018,6,17,7,30,22.0,175.0,3.5,15.0,186.0,157.93,125.56
2018,6,17,7,45,30.0,198.0,3.45,15.1,214.5,175.92,139.54
2018,6,17,8,0,38.0,221.0,3.4,15.2,243.0,200.61,159.0
2018,6,17,8,15,32.5,230.5,3.3,15.35,250.5,211.45,167.54
2018,6,17,8,30,27.0,240.0,3.2,15.5,258.0,221.5,175.31
2018,6,17,8,45,28.0,258.0,3.15,15.6,277.5,240.69,190.22
2018,6,17,9,0,29.0,276.0,3.1,15.7,297.0,260.16,205.18
2018,6,17,9,15,59.5,313.0,3.05,15.85,359.5,311.89,245.39
2018,6,17,9,30,90.0,350.0,3.0,16.0,422.0,367.21,287.86
2018,6,17,9,45,127.0,380.5,2.9,16.1,486.5,422.75,330.1
2018,6,17,10,0,164.0,411.0,2.8,16.2,551.0,484.27,376.19
2018,6,17,10,15,171.5,425.5,2.7,16.4,576.0,513.86,397.31
2018,6,17,10,30,179.0,440.0,2.6,16.6,601.0,543.86,418.6
2018,6,17,10,45,170.0,449.5,2.55,16.8,605.5,556.42,426.73
2018,6,17,11,0,161.0,459.0,2.5,17.0,610.0,567.96,434.12
2018,6,17,11,15,208.5,460.0,2.45,17.15,658.0,619.72,472.12
2018,6,17,11,30,256.0,461.0,2.4,17.3,706.0,677.42,513.45
2018,6,17,11,45,355.5,414.5,2.4,17.45,757.5,736.43,557.49
2018,6,17,12,0,455.0,368.0,2.4,17.6,809.0,803.55,606.38
2018,6,17,12,15,633.0,270.5,2.4,17.65,883.5,893.6,673.05
2018,6,17,12,30,811.0,173.0,2.4,17.7,958.0,979.41,730.73
2018,6,17,12,45,813.0,170.5,2.45,17.75,951.5,990.62,737.83
2018,6,17,13,0,815.0,168.0,2.5,17.8,945.0,998.7,743.75
2018,6,17,13,15,831.5,155.5,2.5,17.85,937.0,1007.85,750.0
2018,6,17,13,30,848.0,143.0,2.5,17.9,929.0,1004.6,748.15
2018,6,17,13,45,847.0,139.5,2.55,17.9,908.5,998.77,745.49
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,989.63,740.75
2018,6,17,14,15,857.0,125.0,2.65,17.85,865.5,981.22,736.75
2018,6,17,14,30,868.0,114.0,2.7,17.8,843.0,969.03,730.28
2018,6,17,14,45,860.5,112.0,2.7,17.75,809.5,945.11,715.51
2018,6,17,15,0,853.0,110.0,2.7,17.7,776.0,918.35,698.9
2018,6,17,15,15,841.5,108.0,2.7,17.7,736.5,885.31,677.78
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,850.0,654.98
2018,6,17,15,45,815.0,103.5,2.7,17.55,653.5,815.19,632.71
2018,6,17,16,0,800.0,101.0,2.7,17.4,610.0,772.36,604.44
2018,6,17,16,15,780.5,98.5,2.75,17.2,563.0,724.67,572.64
2018,6,17,16,30,761.0,96.0,2.8,17.0,516.0,676.2,539.65
2018,6,17,16,45,735.5,92.5,2.8,16.85,467.0,621.99,500.59
2018,6,17,17,0,710.0,89.0,2.8,16.7,418.0,569.98,461.13
2018,6,17,17,15,675.5,84.5,2.8,16.45,368.0,510.34,414.72
2018,6,17,17,30,641.0,80.0,2.8,16.2,318.0,452.57,368.33
2018,6,17,17,45,592.5,74.5,2.85,16.0,269.0,388.95,315.77
2018,6,17,18,0,544.0,69.0,2.9,15.8,220.0,329.31,264.84
2018,6,17,18,15,477.0,61.5,2.8,15.55,174.5,264.64,208.66
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,206.61,157.3
2018,6,17,18,45,314.0,44.5,2.65,15.1,91.5,144.65,103.62
2018,6,17,19,0,218.0,35.0,2.6,14.9,54.0,95.73,57.87
2018,6,17,19,15,127.0,21.5,2.5,14.8,31.0,46.92,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,11.64,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,41.0,7.5,1.55,13.75,8.5,0.0,0.0
2018,6,18,5,0,82.0,15.0,1.6,13.9,17.0,14.3,0.0
2018,6,18,5,15,188.0,27.0,1.65,14.05,44.5,21.43,5.35
2018,6,18,5,30,294.0,39.0,1.7,14.2,72.0,30.37,20.06
2018,6,18,5,45,294.5,39.5,1.7,14.4,86.5,29.53,20.29
2018,6,18,6,0,295.0,40.0,1.7,14.6,101.0,28.03,19.31
2018,6,18,6,15,147.5,40.5,1.65,14.75,71.0,28.69,20.05
2018,6,18,6,30,0.0,41.0,1.6,14.9,41.0,38.07,28.47
2018,6,18,6,45,0.0,49.0,1.55,15.0,49.0,45.53,35.07
2018,6,18,7,0,0.0,57.0,1.5,15.1,57.0,52.99,39.53
2018,6,18,7,15,0.0,79.5,1.5,15.3,79.5,74.01,57.04
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,94.04,73.46
2018,6,18,7,45,0.0,119.0,1.5,15.65,119.0,109.32,85.73
2018,6,18,8,0,0.0,136.0,1.5,15.8,136.0,124.68,97.94
2018,6,18,8,15,3.0,161.0,1.55,15.95,163.0,148.07,116.46
2018,6,18,8,30,6.0,186.0,1.6,16.1,190.0,171.93,135.17
2018,6,18,8,45,16.0,226.0,1.65,16.25,237.5,212.37,166.8
2018,6,18,9,0,26.0,266.0,1.7,16.4,285.0,250.2,195.98
2018,6,18,9,15,82.5,309.0,1.75,16.6,374.0,320.72,250.4
2018,6,18,9,30,139.0,352.0,1.8,16.8,463.0,395.24,306.99
2018,6,18,9,45,188.0,377.5,1.85,17.0,534.0,458.66,354.42
2018,6,18,10,0,237.0,403.0,1.9,17.2,605.0,525.39,403.67
2018,6,18,10,15,215.5,420.0,1.95,17.35,608.5,540.62,413.75
2018,6,18,10,30,194.0,437.0,2.0,17.5,612.0,552.44,421.52
2018,6,18,10,45,202.0,448.0,2.1,17.6,633.5,580.54,441.94
2018,6,18,11,0,210.0,459.0,2.2,17.7,655.0,608.8,462.26
2018,6,18,11,15,238.5,460.5,2.3,17.8,686.5,648.86,491.46
2018,6,18,11,30,267.0,462.0,2.4,17.9,718.0,688.04,519.8
2018,6,18,11,45,256.5,468.0,2.5,17.95,715.0,696.13,525.24
2018,6,18,12,0,246.0,474.0,2.6,18.0,712.0,702.86,529.96
2018,6,18,12,15,230.0,476.5,2.7,18.0,699.0,692.77,522.99
2018,6,18,12,30,214.0,479.0,2.8,18.0,686.0,686.87,518.98
2018,6,18,12,45,197.5,476.0,2.95,18.0,666.0,673.54,509.95
2018,6,18,13,0,181.0,473.0,3.1,18.0,646.0,658.85,499.93
2018,6,18,13,15,155.5,462.0,3.15,17.9,609.0,625.78,476.31
2018,6,18,13,30,130.0,451.0,3.2,17.8,572.0,591.63,451.78
2018,6,18,13,45,244.5,384.5,3.25,17.75,604.5,650.31,499.68
2018,6,18,14,0,359.0,318.0,3.3,17.7,637.0,706.49,544.77
2018,6,18,14,15,616.5,214.0,3.35,17.55,741.0,852.81,656.95
2018,6,18,14,30,874.0,110.0,3.4,17.4,845.0,970.74,739.31
2018,6,18,14,45,865.5,108.5,3.4,17.3,811.0,946.3,722.95
2018,6,18,15,0,857.0,107.0,3.4,17.2,777.0,919.07,705.85
2018,6,18,15,15,845.0,105.5,3.4,17.2,737.5,886.05,684.39
2018,6,18,15,30,833.0,104.0,3.4,17.2,698.0,850.77,661.23
2018,6,18,15,45,819.0,101.5,3.45,16.9,654.5,816.67,639.74
2018,6,18,16,0,805.0,99.0,3.5,16.6,611.0,774.55,612.09
2018,6,18,16,15,786.5,95.5,3.55,16.45,564.0,726.35,579.2
2018,6,18,16,30,768.0,92.0,3.6,16.3,517.0,677.29,545.09
2018,6,18,16,45,742.5,89.0,3.6,16.15,468.0,623.39,505.9
2018,6,18,17,0,717.0,86.0,3.6,16.0,419.0,569.81,464.72
2018,6,18,17,15,683.5,81.5,3.6,15.8,369.0,512.14,419.17
2018,6,18,17,30,650.0,77.0,3.6,15.6,319.0,454.56,372.33
2018,6,18,17,45,604.0,72.0,3.55,15.4,270.5,392.32,320.2
2018,6,18,18,0,558.0,67.0,3.5,15.2,222.0,333.77,269.61
2018,6,18,18,15,492.0,59.5,3.45,15.0,176.0,268.75,212.74
2018,6,18,18,30,426.0,52.0,3.4,14.8,130.0,210.29,160.62
2018,6,18,18,45,270.5,40.0,3.35,14.6,84.0,127.55,91.42
2018,6,18,19,0,115.0,28.0,3.3,14.4,38.0,60.14,35.46
2018,6,18,19,15,57.5,15.5,3.25,14.3,20.5,27.07,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.2,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.1,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.0,3.15,13.55,2.5,0.0,0.0
2018,6,19,5,0,29.0,4.0,3.2,13.6,5.0,3.81,0.0
2018,6,19,5,15,68.5,13.5,3.2,13.65,20.0,10.4,0.0
2018,6,19,5,30,108.0,23.0,3.2,13.7,35.0,17.45,9.14
2018,6,19,5,45,193.0,29.0,3.2,13.8,63.5,21.62,13.38
2018,6,19,6,0,278.0,35.0,3.2,13.9,92.0,24.08,15.83
2018,6,19,6,15,139.0,31.5,3.2,13.95,60.0,22.23,14.31
2018,6,19,6,30,0.0,28.0,3.2,14.0,28.0,25.97,17.71
2018,6,19,6,45,0.0,37.0,3.15,14.05,37.0,34.35,25.2
2018,6,19,7,0,0.0,46.0,3.1,14.1,46.0,42.74,30.95
2018,6,19,7,15,0.0,69.5,3.05,14.2,69.5,64.67,49.42
2018,6,19,7,30,0.0,93.0,3.0,14.3,93.0,86.19,67.3
2018,6,19,7,45,0.0,95.5,2.95,14.45,95.5,88.67,69.08
2018,6,19,8,0,0.0,98.0,2.9,14.6,98.0,91.09,70.81
2018,6,19,8,15,0.0,109.5,2.85,14.75,109.5,101.58,79.21
2018,6,19,8,30,0.0,121.0,2.8,14.9,121.0,112.11,87.57
2018,6,19,8,45,0.5,137.5,2.8,15.05,138.0,127.41,99.76
2018,6,19,9,0,1.0,154.0,2.8,15.2,155.0,142.83,111.94
2018,6,19,9,15,5.0,187.0,2.8,15.35,191.0,175.13,137.63
2018,6,19,9,30,9.0,220.0,2.8,15.5,227.0,207.98,163.45
2018,6,19,9,45,12.5,248.5,2.8,15.65,259.0,237.02,186.0
2018,6,19,10,0,16.0,277.0,2.8,15.8,291.0,266.58,208.75
2018,6,19,10,15,15.0,270.0,2.85,15.9,283.5,260.99,204.02
2018,6,19,10,30,14.0,263.0,2.9,16.0,276.0,255.11,199.2
2018,6,19,10,45,14.5,274.0,2.9,16.05,287.5,266.87,208.17
2018,6,19,11,0,15.0,285.0,2.9,16.1,299.0,278.71,217.13
2018,6,19,11,15,16.0,296.5,3.0,16.15,311.5,291.53,226.92
2018,6,19,11,30,17.0,308.0,3.1,16.2,324.0,304.45,236.78
2018,6,19,11,45,17.5,312.0,3.15,16.2,328.5,309.88,240.91
2018,6,19,12,0,18.0,316.0,3.2,16.2,333.0,315.28,245.06
2018,6,19,12,15,22.5,343.0,3.35,16.2,364.5,346.54,269.22
2018,6,19,12,30,27.0,370.0,3.5,16.2,396.0,386.59,299.84
2018,6,19,12,45,35.0,387.0,3.6,16.15,420.5,413.56,320.63
2018,6,19,13,0,43.0,404.0,3.7,16.1,445.0,440.76,341.6
2018,6,19,13,15,43.0,399.5,3.9,16.05,440.0,438.16,340.08
2018,6,19,13,30,43.0,395.0,4.1,16.0,435.0,435.26,338.47
2018,6,19,13,45,180.0,328.5,4.25,15.95,489.5,527.21,414.36
2018,6,19,14,0,317.0,262.0,4.4,15.9,544.0,606.24,479.34
2018,6,19,14,15,600.0,184.5,4.55,15.75,697.0,805.21,633.92
2018,6,19,14,30,883.0,107.0,4.7,15.6,850.0,976.42,757.7
2018,6,19,14,45,874.0,105.5,4.85,15.5,815.0,951.37,741.46
2018,6,19,15,0,865.0,104.0,5.0,15.4,780.0,923.51,724.41
2018,6,19,15,15,853.5,102.0,5.0,15.4,740.5,890.21,701.97
2018,6,19,15,30,842.0,100.0,5.0,15.4,701.0,854.6,677.75
2018,6,19,15,45,827.5,98.0,5.1,15.1,657.5,814.36,651.23
2018,6,19,16,0,813.0,96.0,5.2,14.8,614.0,778.03,627.23
2018,6,19,16,15,794.5,93.0,5.2,14.65,567.0,730.13,593.23
2018,6,19,16,30,776.0,90.0,5.2,14.5,520.0,681.35,558.08
2018,6,19,16,45,752.5,86.5,5.2,14.3,471.0,627.96,518.45
2018,6,19,17,0,729.0,83.0,5.2,14.1,422.0,574.69,476.53
2018,6,19,17,15,698.0,78.5,5.15,13.95,372.5,516.26,429.09
2018,6,19,17,30,667.0,74.0,5.1,13.8,323.0,460.9,382.78
2018,6,19,17,45,623.5,69.0,5.0,13.6,274.5,399.06,329.85
2018,6,19,18,0,580.0,64.0,4.9,13.4,226.0,340.65,278.35
2018,6,19,18,15,516.0,57.5,4.75,13.3,180.0,276.35,220.91
2018,6,19,18,30,452.0,51.0,4.6,13.2,134.0,218.32,168.17
2018,6,19,18,45,358.0,42.0,4.5,13.1,95.5,155.95,112.85
2018,6,19,19,0,264.0,33.0,4.4,13.0,57.0,103.85,63.65
2018,6,19,19,15,156.0,20.5,4.3,12.95,32.5,51.08,0.0
2018,6,19,19,30,48.0,8.0,4.2,12.9,8.0,13.05,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.9,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,47.0,6.0,3.9,12.7,7.0,0.0,0.0
2018,6,20,5,0,94.0,12.0,4.0,12.8,14.0,11.44,0.0
2018,6,20,5,15,79.5,13.0,4.05,12.9,17.5,10.02,0.0
2018,6,20,5,30,65.0,14.0,4.1,13.0,21.0,10.49,3.25
2018,6,20,5,45,32.5,21.0,4.1,13.1,24.5,19.11,11.2
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,25.97,17.56
2018,6,20,6,15,0.0,31.5,4.05,13.3,31.5,29.23,20.63
2018,6,20,6,30,0.0,35.0,4.0,13.4,35.0,32.48,23.6
2018,6,20,6,45,0.0,44.0,3.95,13.5,44.0,40.87,31.09
2018,6,20,7,0,0.0,53.0,3.9,13.6,53.0,49.26,36.58
2018,6,20,7,15,0.0,77.5,3.9,13.7,77.5,72.14,55.85
2018,6,20,7,30,0.0,102.0,3.9,13.8,102.0,94.03,74.03
2018,6,20,7,45,0.0,117.5,3.9,13.95,117.5,108.0,85.37
2018,6,20,8,0,0.0,133.0,3.9,14.1,133.0,122.05,96.66
2018,6,20,8,15,0.5,145.5,3.9,14.2,146.0,133.7,105.89
2018,6,20,8,30,1.0,158.0,3.9,14.3,159.0,145.47,115.16
2018,6,20,8,45,5.5,187.5,3.9,14.45,191.5,174.11,138.04
2018,6,20,9,0,10.0,217.0,3.9,14.6,224.0,203.39,161.21
2018,6,20,9,15,13.0,241.5,3.95,14.75,251.5,228.09,180.54
2018,6,20,9,30,16.0,266.0,4.0,14.9,279.0,253.26,200.11
2018,6,20,9,45,18.5,284.0,4.05,15.0,299.5,272.76,215.11
2018,6,20,10,0,21.0,302.0,4.1,15.1,320.0,292.58,230.33
2018,6,20,10,15,20.0,303.5,4.2,15.2,321.0,295.17,232.03
2018,6,20,10,30,19.0,305.0,4.3,15.3,322.0,297.55,233.63
2018,6,20,10,45,18.5,307.0,4.4,15.4,324.0,300.61,235.8
2018,6,20,11,0,18.0,309.0,4.5,15.5,326.0,303.56,237.9
2018,6,20,11,15,20.5,330.0,4.65,15.5,349.5,326.81,255.98
2018,6,20,11,30,23.0,351.0,4.8,15.5,373.0,350.36,274.22
2018,6,20,11,45,28.5,371.0,4.95,15.55,398.5,381.49,298.31
2018,6,20,12,0,34.0,391.0,5.1,15.6,424.0,408.88,319.46
2018,6,20,12,15,40.0,405.5,5.2,15.6,444.5,431.74,337.17
2018,6,20,12,30,46.0,420.0,5.3,15.6,465.0,454.82,355.05
2018,6,20,12,45,51.5,424.5,5.4,15.6,474.0,467.49,365.09
2018,6,20,13,0,57.0,429.0,5.5,15.6,483.0,480.04,375.1
2018,6,20,13,15,64.5,429.0,5.55,15.65,489.5,489.83,383.05
2018,6,20,13,30,72.0,429.0,5.6,15.7,496.0,499.36,390.84
2018,6,20,13,45,178.0,378.0,5.7,15.7,538.0,565.79,446.26
2018,6,20,14,0,284.0,327.0,5.8,15.7,580.0,629.66,499.07
2018,6,20,14,15,530.0,235.5,5.8,15.7,688.5,790.28,627.26
2018,6,20,14,30,776.0,144.0,5.8,15.7,797.0,920.46,724.8
2018,6,20,14,45,840.0,119.5,5.8,15.65,799.5,934.25,735.42
2018,6,20,15,0,904.0,95.0,5.8,15.6,802.0,950.2,748.37
2018,6,20,15,15,893.0,93.5,5.8,15.6,762.0,916.9,725.55
2018,6,20,15,30,882.0,92.0,5.8,15.6,722.0,881.15,701.07
2018,6,20,15,45,869.0,89.5,5.75,15.45,677.5,840.34,672.83
2018,6,20,16,0,856.0,87.0,5.7,15.3,633.0,797.64,642.94
2018,6,20,16,15,838.5,85.0,5.65,15.2,585.5,750.38,609.15
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,706.79,577.78
2018,6,20,16,45,799.0,79.5,5.55,14.95,488.0,652.55,537.76
2018,6,20,17,0,777.0,76.0,5.5,14.8,438.0,598.22,495.05
2018,6,20,17,15,746.0,72.5,5.4,14.65,387.0,538.72,446.72
2018,6,20,17,30,715.0,69.0,5.3,14.5,336.0,480.58,398.17
2018,6,20,17,45,672.5,64.0,5.25,14.35,285.5,416.74,343.67
2018,6,20,18,0,630.0,59.0,5.2,14.2,235.0,357.65,291.49
2018,6,20,18,15,567.0,53.5,5.1,14.05,188.0,292.23,233.02
2018,6,20,18,30,504.0,48.0,5.0,13.9,141.0,232.95,178.92
2018,6,20,18,45,406.5,40.5,4.85,13.75,101.0,168.31,121.42
2018,6,20,19,0,309.0,33.0,4.7,13.6,61.0,114.16,70.04
2018,6,20,19,15,185.0,21.0,4.7,13.5,35.0,56.59,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,15.52,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,5.72,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,9.27,0.0
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.97,5.33
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,20.4,12.32
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,27.83,19.2
2018,6,21,6,15,0.0,37.0,4.65,13.45,37.0,34.35,25.19
2018,6,21,6,30,0.0,44.0,4.6,13.6,44.0,40.87,31.08
2018,6,21,6,45,0.0,56.5,4.55,13.7,56.5,52.52,41.47
2018,6,21,7,0,0.0,69.0,4.5,13.8,69.0,64.2,49.25
2018,6,21,7,15,0.0,96.5,4.45,14.0,96.5,88.73,69.78
2018,6,21,7,30,0.0,124.0,4.4,14.2,124.0,112.85,89.65
2018,6,21,7,45,0.5,138.5,4.35,14.35,139.0,126.16,100.32
