Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,8,0,1.0,153.0,4.3,14.5,154.0,139.61,110.99
2018,6,21,8,15,0.5,146.5,4.3,14.65,147.0,134.57,106.45
2018,6,21,8,30,0.0,140.0,4.3,14.8,140.0,129.12,101.63
2018,6,21,8,45,1.5,154.5,4.25,15.0,155.5,143.08,112.66
2018,6,21,9,0,3.0,169.0,4.2,15.2,171.0,157.27,123.8
2018,6,21,9,15,6.5,198.5,4.15,15.35,203.5,186.25,146.81
2018,6,21,9,30,10.0,228.0,4.1,15.5,236.0,215.73,169.98
2018,6,21,9,45,17.0,265.5,4.0,15.6,279.5,255.15,200.86
2018,6,21,10,0,24.0,303.0,3.9,15.7,323.0,294.19,231.09
2018,6,21,10,15,35.5,342.5,3.85,15.85,373.5,341.09,267.15
2018,6,21,10,30,47.0,382.0,3.8,16.0,424.0,389.54,303.92
2018,6,21,10,45,93.0,414.5,3.75,16.1,500.5,460.65,358.46
2018,6,21,11,0,139.0,447.0,3.7,16.2,577.0,537.9,416.55
2018,6,21,11,15,174.5,455.0,3.75,16.3,620.5,584.87,451.64
2018,6,21,11,30,210.0,463.0,3.8,16.4,664.0,633.58,487.84
2018,6,21,11,45,322.0,422.5,3.9,16.45,733.5,712.39,548.46
2018,6,21,12,0,434.0,382.0,4.0,16.5,803.0,796.17,611.57
2018,6,21,12,15,650.0,268.0,4.15,16.5,897.5,906.64,696.71
2018,6,21,12,30,866.0,154.0,4.3,16.5,992.0,1004.93,765.75
2018,6,21,12,45,907.5,129.5,4.45,16.55,1001.5,1034.32,786.49
2018,6,21,13,0,949.0,105.0,4.6,16.6,1011.0,1060.12,805.52
2018,6,21,13,15,947.0,104.0,4.7,16.6,995.5,1062.47,808.35
2018,6,21,13,30,945.0,103.0,4.8,16.6,980.0,1061.2,809.01
2018,6,21,13,45,941.5,101.5,4.9,16.6,958.0,1054.32,805.92
2018,6,21,14,0,938.0,100.0,5.0,16.6,936.0,1043.87,800.48
2018,6,21,14,15,933.5,99.0,5.0,16.6,908.0,1029.48,791.53
2018,6,21,14,30,929.0,98.0,5.0,16.6,880.0,1011.7,780.34
2018,6,21,14,45,922.5,96.0,5.0,16.55,845.5,987.67,764.98
2018,6,21,15,0,916.0,94.0,5.0,16.5,811.0,960.55,747.47
2018,6,21,15,15,905.5,92.0,5.0,16.5,770.5,926.89,725.11
2018,6,21,15,30,895.0,90.0,5.0,16.5,730.0,890.69,700.84
2018,6,21,15,45,882.0,88.0,4.85,16.45,685.5,850.05,672.38
2018,6,21,16,0,869.0,86.0,4.7,16.4,641.0,807.49,642.37
2018,6,21,16,15,851.5,83.5,4.7,16.35,592.5,759.2,608.7
2018,6,21,16,30,834.0,81.0,4.7,16.3,544.0,714.5,577.27
2018,6,21,16,45,811.0,78.5,4.65,16.2,494.0,660.2,537.86
2018,6,21,17,0,788.0,76.0,4.6,16.1,444.0,605.84,495.87
2018,6,21,17,15,757.0,73.0,4.55,15.95,393.0,546.39,448.48
2018,6,21,17,30,726.0,70.0,4.5,15.8,342.0,488.25,400.73
2018,6,21,17,45,680.5,65.5,4.45,15.65,290.5,424.34,346.85
2018,6,21,18,0,635.0,61.0,4.4,15.5,239.0,362.65,293.24
2018,6,21,18,15,568.0,55.5,4.25,15.25,191.0,295.31,233.91
2018,6,21,18,30,501.0,50.0,4.1,15.0,143.0,234.5,179.19
2018,6,21,18,45,396.0,42.0,3.95,14.8,102.0,167.23,120.27
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,111.27,68.45
2018,6,21,19,15,172.5,21.5,3.7,14.45,35.0,55.33,0.0
2018,6,21,19,30,54.0,9.0,3.6,14.3,9.0,14.76,0.0
2018,6,21,19,45,27.0,4.5,3.55,14.2,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.5,7.5,3.0,13.05,8.5,0.0,0.0
2018,6,22,5,0,93.0,15.0,3.0,13.2,17.0,14.3,0.0
2018,6,22,5,15,209.5,26.0,2.95,13.45,45.0,20.65,3.69
2018,6,22,5,30,326.0,37.0,2.9,13.7,73.0,29.99,19.65
2018,6,22,5,45,359.0,47.5,2.85,13.95,105.5,37.08,26.88
2018,6,22,6,0,392.0,58.0,2.8,14.2,138.0,43.74,33.23
2018,6,22,6,15,281.0,83.0,2.65,14.45,148.5,60.63,48.46
2018,6,22,6,30,170.0,108.0,2.5,14.7,159.0,81.74,67.2
2018,6,22,6,45,210.5,127.0,2.35,14.95,202.0,94.34,78.17
2018,6,22,7,0,251.0,146.0,2.2,15.2,245.0,116.5,87.58
2018,6,22,7,15,393.0,139.5,2.15,15.45,319.0,136.36,92.99
2018,6,22,7,30,535.0,133.0,2.1,15.7,393.0,178.15,119.02
2018,6,22,7,45,608.5,127.5,2.05,15.95,453.0,221.02,152.35
2018,6,22,8,0,682.0,122.0,2.0,16.2,513.0,272.83,195.2
2018,6,22,8,15,748.5,114.0,2.0,16.5,576.5,332.19,245.2
2018,6,22,8,30,815.0,106.0,2.0,16.8,640.0,393.54,296.72
2018,6,22,8,45,848.0,101.5,1.95,17.1,690.0,453.88,346.95
2018,6,22,9,0,881.0,97.0,1.9,17.4,740.0,512.22,394.33
2018,6,22,9,15,891.0,99.5,1.95,17.65,779.5,566.37,437.6
2018,6,22,9,30,901.0,102.0,2.0,17.9,819.0,619.96,479.15
2018,6,22,9,45,907.5,104.0,2.0,18.15,852.5,670.1,516.7
2018,6,22,10,0,914.0,106.0,2.0,18.4,886.0,718.87,552.19
2018,6,22,10,15,920.0,107.0,2.1,18.6,913.5,764.8,584.4
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,808.9,614.22
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,849.76,641.59
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,888.29,667.21
2018,6,22,11,15,937.5,110.5,2.5,19.25,998.0,922.12,689.95
2018,6,22,11,30,940.0,111.0,2.6,19.3,1012.0,953.18,710.83
2018,6,22,11,45,941.5,111.5,2.75,19.4,1019.0,980.43,729.5
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,1004.64,746.21
2018,6,22,12,15,942.5,112.0,3.1,19.45,1025.0,1023.29,760.18
2018,6,22,12,30,942.0,112.0,3.3,19.4,1024.0,1038.64,772.09
2018,6,22,12,45,939.5,112.5,3.5,19.4,1015.5,1049.12,780.71
2018,6,22,13,0,937.0,113.0,3.7,19.4,1007.0,1056.11,787.13
2018,6,22,13,15,933.5,112.5,3.9,19.35,991.5,1057.56,790.11
2018,6,22,13,30,930.0,112.0,4.1,19.3,976.0,1055.45,790.8
2018,6,22,13,45,925.5,111.0,4.25,19.25,953.5,1048.28,787.84
2018,6,22,14,0,921.0,110.0,4.4,19.2,931.0,1037.63,782.57
2018,6,22,14,15,914.5,109.0,4.5,19.15,902.0,1021.6,773.84
2018,6,22,14,30,908.0,108.0,4.6,19.1,873.0,1002.3,762.89
2018,6,22,14,45,899.0,107.0,4.7,19.0,838.0,977.48,748.24
2018,6,22,15,0,890.0,106.0,4.8,18.9,803.0,949.77,731.47
2018,6,22,15,15,879.0,103.5,4.8,18.9,762.5,915.89,709.21
2018,6,22,15,30,868.0,101.0,4.8,18.9,722.0,879.57,685.11
2018,6,22,15,45,853.5,99.0,4.8,18.75,677.5,838.61,657.87
2018,6,22,16,0,839.0,97.0,4.8,18.6,633.0,801.52,633.18
2018,6,22,16,15,821.0,94.0,4.75,18.45,585.0,753.11,599.54
2018,6,22,16,30,803.0,91.0,4.7,18.3,537.0,703.69,564.73
2018,6,22,16,45,779.5,88.0,4.65,18.15,487.5,649.75,525.7
2018,6,22,17,0,756.0,85.0,4.6,18.0,438.0,595.84,484.17
2018,6,22,17,15,722.0,81.5,4.5,17.75,387.0,535.42,436.4
2018,6,22,17,30,688.0,78.0,4.4,17.5,336.0,478.5,390.01
2018,6,22,17,45,641.0,72.5,4.35,17.3,285.0,413.18,335.62
2018,6,22,18,0,594.0,67.0,4.3,17.1,234.0,351.6,282.72
2018,6,22,18,15,525.0,60.5,4.2,16.75,186.5,284.38,224.28
2018,6,22,18,30,456.0,54.0,4.1,16.4,139.0,223.91,170.64
2018,6,22,18,45,351.0,44.5,3.95,16.1,98.5,157.37,113.08
2018,6,22,19,0,246.0,35.0,3.8,15.8,58.0,102.8,63.55
2018,6,22,19,15,143.5,21.5,3.8,15.6,33.0,50.63,0.0
2018,6,22,19,30,41.0,8.0,3.8,15.4,8.0,12.35,0.0
2018,6,22,19,45,20.5,4.0,3.75,15.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,4,45,41.5,7.0,2.95,14.1,8.0,0.0,0.0
2018,6,23,5,0,83.0,14.0,3.0,14.3,16.0,13.34,0.0
2018,6,23,5,15,195.5,25.5,3.0,14.5,43.5,20.24,3.01
2018,6,23,5,30,308.0,37.0,3.0,14.7,71.0,30.03,19.55
2018,6,23,5,45,403.0,45.0,3.0,14.9,113.0,34.85,24.82
2018,6,23,6,0,498.0,53.0,3.0,15.1,155.0,39.51,29.37
2018,6,23,6,15,560.0,58.5,2.95,15.35,202.5,41.81,31.62
2018,6,23,6,30,622.0,64.0,2.9,15.6,250.0,44.05,33.66
2018,6,23,6,45,667.5,68.0,2.85,15.85,301.0,45.0,34.45
2018,6,23,7,0,713.0,72.0,2.8,16.1,352.0,72.57,41.5
2018,6,23,7,15,744.0,75.0,2.85,16.45,402.5,120.35,65.59
2018,6,23,7,30,775.0,78.0,2.9,16.8,453.0,171.83,103.1
2018,6,23,7,45,799.0,80.0,2.95,17.15,503.0,224.54,147.36
2018,6,23,8,0,823.0,82.0,3.0,17.5,553.0,285.08,200.15
2018,6,23,8,15,840.5,84.0,2.95,17.95,600.0,340.07,248.88
2018,6,23,8,30,858.0,86.0,2.9,18.4,647.0,396.24,297.78
2018,6,23,8,45,872.0,87.5,2.9,18.8,691.0,451.44,344.84
2018,6,23,9,0,886.0,89.0,2.9,19.2,735.0,506.96,390.68
2018,6,23,9,15,896.5,90.5,2.85,19.7,774.0,560.69,433.41
2018,6,23,9,30,907.0,92.0,2.8,20.2,813.0,613.9,474.24
2018,6,23,9,45,916.5,92.0,2.75,20.7,847.0,664.36,511.73
2018,6,23,10,0,926.0,92.0,2.7,21.2,881.0,713.69,547.21
2018,6,23,10,15,931.0,93.0,2.7,21.55,908.5,759.35,577.94
2018,6,23,10,30,936.0,94.0,2.7,21.9,936.0,803.06,606.49
2018,6,23,10,45,940.0,95.0,2.7,22.2,957.0,843.84,632.78
2018,6,23,11,0,944.0,96.0,2.7,22.5,978.0,882.23,657.18
2018,6,23,11,15,946.0,97.0,2.75,22.65,992.0,916.33,679.26
2018,6,23,11,30,948.0,98.0,2.8,22.8,1006.0,947.61,699.41
2018,6,23,11,45,949.0,98.0,2.9,22.9,1012.5,974.06,716.89
2018,6,23,12,0,950.0,98.0,3.0,23.0,1019.0,997.4,732.4
2018,6,23,12,15,949.5,98.5,3.1,22.9,1018.5,1016.59,745.84
2018,6,23,12,30,949.0,99.0,3.2,22.8,1018.0,1032.45,757.23
2018,6,23,12,45,947.5,99.5,3.35,22.75,1010.5,1043.91,766.15
2018,6,23,13,0,946.0,100.0,3.5,22.7,1003.0,1051.87,772.91
2018,6,23,13,15,943.5,99.5,3.55,22.6,988.0,1054.26,775.53
2018,6,23,13,30,941.0,99.0,3.6,22.5,973.0,1053.07,775.97
2018,6,23,13,45,937.0,98.0,3.7,22.35,951.0,1046.27,773.38
2018,6,23,14,0,933.0,97.0,3.8,22.2,929.0,1035.95,768.58
2018,6,23,14,15,928.0,96.0,3.8,22.05,901.0,1021.19,760.21
2018,6,23,14,30,923.0,95.0,3.8,21.9,873.0,1003.07,749.7
2018,6,23,14,45,915.0,94.0,3.8,21.8,838.5,978.87,735.0
2018,6,23,15,0,907.0,93.0,3.8,21.7,804.0,951.69,718.29
2018,6,23,15,15,896.0,92.0,3.8,21.7,764.0,918.97,697.47
2018,6,23,15,30,885.0,91.0,3.8,21.7,724.0,883.79,674.86
2018,6,23,15,45,873.0,88.0,3.65,21.4,680.0,843.26,648.32
2018,6,23,16,0,861.0,85.0,3.5,21.1,636.0,800.75,620.16
2018,6,23,16,15,844.0,83.5,3.4,20.8,589.0,754.33,589.1
2018,6,23,16,30,827.0,82.0,3.3,20.5,542.0,711.5,560.25
2018,6,23,16,45,803.5,79.0,3.2,20.2,491.5,656.6,521.95
2018,6,23,17,0,780.0,76.0,3.1,19.9,441.0,601.71,481.18
2018,6,23,17,15,748.0,72.5,2.95,19.45,389.5,541.47,434.9
2018,6,23,17,30,716.0,69.0,2.8,19.0,338.0,482.67,388.29
2018,6,23,17,45,670.5,65.0,2.7,18.5,287.5,419.77,337.03
2018,6,23,18,0,625.0,61.0,2.6,18.0,237.0,359.15,285.92
2018,6,23,18,15,556.5,55.5,2.45,17.6,189.0,291.68,227.94
2018,6,23,18,30,488.0,50.0,2.3,17.2,141.0,230.91,174.48
2018,6,23,18,45,380.5,41.5,2.15,16.75,100.0,163.03,116.27
2018,6,23,19,0,273.0,33.0,2.0,16.3,59.0,106.9,65.68
2018,6,23,19,15,161.5,21.0,1.95,16.1,34.0,53.3,0.0
2018,6,23,19,30,50.0,9.0,1.9,15.9,9.0,14.37,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.7,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,11.44,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,19.4,2.12
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,28.79,18.43
2018,6,24,5,45,242.5,44.0,3.9,15.3,82.0,33.33,23.43
2018,6,24,6,0,241.0,51.0,4.0,15.5,100.0,37.67,27.67
2018,6,24,6,15,120.5,57.5,4.1,15.7,82.0,45.69,35.0
2018,6,24,6,30,0.0,64.0,4.2,15.9,64.0,59.27,47.09
2018,6,24,6,45,0.0,78.0,4.25,16.1,78.0,71.69,57.98
2018,6,24,7,0,0.0,92.0,4.3,16.3,92.0,84.12,65.49
2018,6,24,7,15,0.5,116.5,4.3,16.45,116.5,105.51,83.06
2018,6,24,7,30,1.0,141.0,4.3,16.6,141.0,127.11,100.56
2018,6,24,7,45,3.0,157.0,4.3,16.75,158.5,142.21,112.46
2018,6,24,8,0,5.0,173.0,4.3,16.9,176.0,157.63,124.53
2018,6,24,8,15,7.0,188.5,4.3,17.05,193.0,172.93,136.43
2018,6,24,8,30,9.0,204.0,4.3,17.2,210.0,188.53,148.51
2018,6,24,8,45,10.0,212.5,4.3,17.35,219.5,197.89,155.56
2018,6,24,9,0,11.0,221.0,4.3,17.5,229.0,207.31,162.66
2018,6,24,9,15,18.0,256.5,4.25,17.6,270.5,243.92,191.24
2018,6,24,9,30,25.0,292.0,4.2,17.7,312.0,278.64,218.02
2018,6,24,9,45,37.5,327.0,4.15,17.8,358.5,320.55,250.21
2018,6,24,10,0,50.0,362.0,4.1,17.9,405.0,364.12,283.34
2018,6,24,10,15,64.5,389.0,4.05,17.95,446.0,403.57,313.15
2018,6,24,10,30,79.0,416.0,4.0,18.0,487.0,444.56,343.85
2018,6,24,10,45,139.0,419.5,3.95,18.05,548.0,503.3,388.96
2018,6,24,11,0,199.0,423.0,3.9,18.1,609.0,565.44,435.99
2018,6,24,11,15,301.5,402.5,3.9,18.1,689.0,648.14,498.95
2018,6,24,11,30,404.0,382.0,3.9,18.1,769.0,737.53,565.49
2018,6,24,11,45,416.0,388.5,3.85,18.15,789.5,770.33,588.13
2018,6,24,12,0,428.0,395.0,3.8,18.2,810.0,802.32,610.34
2018,6,24,12,15,451.5,383.5,3.8,18.2,821.0,827.07,628.35
2018,6,24,12,30,475.0,372.0,3.8,18.2,832.0,850.48,645.45
2018,6,24,12,45,458.5,377.0,3.75,18.2,818.0,848.86,643.65
2018,6,24,13,0,442.0,382.0,3.7,18.2,804.0,844.91,640.46
2018,6,24,13,15,388.5,400.5,3.7,18.2,767.0,806.51,612.55
2018,6,24,13,30,335.0,419.0,3.7,18.2,730.0,775.04,589.33
2018,6,24,13,45,409.0,368.0,3.7,18.15,739.0,807.98,616.09
2018,6,24,14,0,483.0,317.0,3.7,18.1,748.0,828.94,634.17
2018,6,24,14,15,682.0,216.5,3.65,18.05,803.5,920.48,703.6
2018,6,24,14,30,881.0,116.0,3.6,18.0,859.0,985.07,748.15
2018,6,24,14,45,871.5,115.0,3.6,17.9,824.5,960.4,732.15
2018,6,24,15,0,862.0,114.0,3.6,17.8,790.0,932.95,714.95
2018,6,24,15,15,850.0,112.0,3.6,17.8,750.0,899.53,693.27
2018,6,24,15,30,838.0,110.0,3.6,17.8,710.0,870.37,674.51
2018,6,24,15,45,821.0,108.0,3.55,17.6,665.0,828.01,646.42
2018,6,24,16,0,804.0,106.0,3.5,17.4,620.0,784.11,616.98
2018,6,24,16,15,783.0,103.0,3.5,17.25,572.0,734.69,583.21
2018,6,24,16,30,762.0,100.0,3.5,17.1,524.0,684.58,548.37
2018,6,24,16,45,734.0,96.5,3.45,17.0,474.0,628.66,507.48
2018,6,24,17,0,706.0,93.0,3.4,16.9,424.0,575.34,466.58
2018,6,24,17,15,671.0,88.5,3.35,16.7,373.5,515.54,419.72
2018,6,24,17,30,636.0,84.0,3.3,16.5,323.0,457.63,372.98
2018,6,24,17,45,588.5,78.5,3.3,16.35,274.0,394.57,320.72
2018,6,24,18,0,541.0,73.0,3.3,16.2,225.0,335.34,270.07
2018,6,24,18,15,477.0,64.5,3.15,16.05,179.0,270.57,213.78
2018,6,24,18,30,413.0,56.0,3.0,15.9,133.0,212.13,162.04
2018,6,24,18,45,323.0,45.0,2.9,15.75,94.5,149.48,107.66
2018,6,24,19,0,233.0,34.0,2.8,15.6,56.0,99.05,61.55
2018,6,24,19,15,137.5,21.0,2.7,15.5,32.0,49.38,0.0
2018,6,24,19,30,42.0,8.0,2.6,15.4,8.0,12.52,0.0
2018,6,24,19,45,21.0,4.0,2.5,15.35,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.85,14.4,7.0,0.0,0.0
2018,6,25,5,0,68.0,13.0,4.0,14.5,14.0,12.39,0.0
2018,6,25,5,15,163.0,25.5,4.05,14.65,40.0,20.26,1.86
2018,6,25,5,30,258.0,38.0,4.1,14.8,66.0,29.64,19.12
2018,6,25,5,45,261.5,40.5,4.15,14.95,81.5,30.64,21.11
2018,6,25,6,0,265.0,43.0,4.2,15.1,97.0,31.68,22.42
2018,6,25,6,15,132.5,44.5,4.05,15.2,71.5,35.86,26.34
2018,6,25,6,30,0.0,46.0,3.9,15.3,46.0,42.73,32.52
2018,6,25,6,45,0.0,57.0,3.8,15.4,57.0,52.99,41.61
2018,6,25,7,0,0.0,68.0,3.7,15.5,68.0,63.26,48.13
2018,6,25,7,15,0.5,89.0,3.6,15.65,89.0,82.3,63.92
2018,6,25,7,30,1.0,110.0,3.5,15.8,110.0,101.03,79.23
2018,6,25,7,45,2.0,120.0,3.4,16.0,121.0,110.53,86.7
2018,6,25,8,0,3.0,130.0,3.3,16.2,132.0,120.16,94.22
2018,6,25,8,15,4.0,145.0,3.3,16.35,147.5,134.32,105.43
2018,6,25,8,30,5.0,160.0,3.3,16.5,163.0,148.67,116.7
2018,6,25,8,45,5.5,176.0,3.25,16.65,179.5,163.88,128.58
2018,6,25,9,0,6.0,192.0,3.2,16.8,196.0,179.22,140.48
2018,6,25,9,15,8.5,210.0,3.3,16.9,216.5,197.55,154.75
2018,6,25,9,30,11.0,228.0,3.4,17.0,237.0,216.24,169.24
2018,6,25,9,45,18.0,268.5,3.45,17.1,283.5,258.38,202.07
2018,6,25,10,0,25.0,309.0,3.5,17.2,330.0,300.07,234.13
2018,6,25,10,15,26.5,317.5,3.6,17.25,340.5,311.87,242.93
2018,6,25,10,30,28.0,326.0,3.7,17.3,351.0,323.81,251.92
2018,6,25,10,45,28.5,336.0,3.75,17.35,362.0,336.48,261.38
2018,6,25,11,0,29.0,346.0,3.8,17.4,373.0,349.23,270.9
2018,6,25,11,15,44.5,379.0,3.85,17.4,421.0,396.77,307.31
2018,6,25,11,30,60.0,412.0,3.9,17.4,469.0,445.74,344.34
2018,6,25,11,45,92.5,432.0,4.0,17.4,521.0,499.13,385.1
2018,6,25,12,0,125.0,452.0,4.1,17.4,573.0,560.63,431.37
2018,6,25,12,15,170.5,453.5,4.15,17.4,618.5,612.1,470.44
2018,6,25,12,30,216.0,455.0,4.2,17.4,664.0,664.36,509.81
2018,6,25,12,45,241.5,455.0,4.3,17.45,687.0,704.11,539.26
2018,6,25,13,0,267.0,455.0,4.4,17.5,710.0,735.52,562.92
2018,6,25,13,15,272.5,448.0,4.5,17.45,704.5,738.72,566.23
2018,6,25,13,30,278.0,441.0,4.6,17.4,699.0,740.5,568.75
2018,6,25,13,45,375.0,378.0,4.65,17.4,717.5,774.19,597.63
2018,6,25,14,0,472.0,315.0,4.7,17.4,736.0,816.01,631.81
2018,6,25,14,15,688.5,207.0,4.8,17.35,799.0,917.01,710.32
2018,6,25,14,30,905.0,99.0,4.9,17.3,862.0,990.4,763.24
2018,6,25,14,45,899.0,96.5,5.0,17.2,828.5,966.91,748.52
2018,6,25,15,0,893.0,94.0,5.1,17.1,795.0,940.38,732.2
2018,6,25,15,15,882.5,92.5,5.1,17.1,755.5,907.99,710.62
2018,6,25,15,30,872.0,91.0,5.1,17.1,716.0,873.14,687.18
2018,6,25,15,45,859.5,89.5,5.2,16.9,673.0,834.34,661.77
2018,6,25,16,0,847.0,88.0,5.3,16.7,630.0,793.64,634.58
2018,6,25,16,15,831.0,85.0,5.4,16.55,583.0,746.87,602.24
2018,6,25,16,30,815.0,82.0,5.5,16.4,536.0,703.65,572.06
2018,6,25,16,45,792.0,79.0,5.55,16.25,486.5,649.62,532.74
2018,6,25,17,0,769.0,76.0,5.6,16.1,437.0,595.59,490.86
2018,6,25,17,15,738.0,73.0,5.65,15.9,386.5,537.03,443.9
2018,6,25,17,30,707.0,70.0,5.7,15.7,336.0,479.82,396.6
2018,6,25,17,45,662.5,66.0,5.75,15.5,286.0,417.88,343.94
2018,6,25,18,0,618.0,62.0,5.8,15.3,236.0,358.06,291.52
2018,6,25,18,15,553.5,56.0,5.75,15.1,189.0,291.88,232.72
2018,6,25,18,30,489.0,50.0,5.7,14.9,142.0,232.0,178.42
2018,6,25,18,45,388.5,42.0,5.65,14.7,101.5,166.4,120.48
2018,6,25,19,0,288.0,34.0,5.6,14.5,61.0,111.63,69.75
2018,6,25,19,15,171.0,21.5,5.5,14.4,35.0,55.8,0.0
2018,6,25,19,30,54.0,9.0,5.4,14.3,9.0,14.9,0.0
2018,6,25,19,45,27.0,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.25,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,14.3,0.0
2018,6,26,5,15,177.0,27.0,4.3,13.6,43.0,21.55,1.63
2018,6,26,5,30,284.0,39.0,4.3,13.8,70.0,30.51,19.87
2018,6,26,5,45,295.5,49.0,4.35,13.95,95.5,37.41,27.1
2018,6,26,6,0,307.0,59.0,4.4,14.1,121.0,43.98,33.41
2018,6,26,6,15,176.0,83.0,4.3,14.3,120.5,64.48,51.88
2018,6,26,6,30,45.0,107.0,4.2,14.5,120.0,89.52,74.15
2018,6,26,6,45,46.5,127.0,4.15,14.65,143.0,104.87,87.59
2018,6,26,7,0,48.0,147.0,4.1,14.8,166.0,122.42,97.09
2018,6,26,7,15,99.5,173.0,4.05,14.95,219.0,146.09,113.33
2018,6,26,7,30,151.0,199.0,4.0,15.1,272.0,182.06,139.72
2018,6,26,7,45,205.5,217.5,3.95,15.25,328.0,219.59,168.04
2018,6,26,8,0,260.0,236.0,3.9,15.4,384.0,258.07,198.08
2018,6,26,8,15,278.5,254.0,3.9,15.55,425.0,296.74,229.95
2018,6,26,8,30,297.0,272.0,3.9,15.7,466.0,337.5,263.34
2018,6,26,8,45,312.5,289.5,3.9,15.8,505.5,378.55,296.71
2018,6,26,9,0,328.0,307.0,3.9,15.9,545.0,421.13,330.79
2018,6,26,9,15,328.0,324.5,3.9,16.0,573.5,456.9,359.07
2018,6,26,9,30,328.0,342.0,3.9,16.1,602.0,492.39,386.58
2018,6,26,9,45,300.0,368.0,3.95,16.25,613.5,517.29,405.14
2018,6,26,10,0,272.0,394.0,4.0,16.4,625.0,539.41,421.14
2018,6,26,10,15,233.0,412.5,4.0,16.45,615.0,545.06,424.43
2018,6,26,10,30,194.0,431.0,4.0,16.5,605.0,545.74,423.81
2018,6,26,10,45,164.0,445.0,4.05,16.55,594.5,546.22,423.24
2018,6,26,11,0,134.0,459.0,4.1,16.6,584.0,544.24,420.71
2018,6,26,11,15,111.0,455.5,4.1,16.65,560.0,529.78,409.17
2018,6,26,11,30,88.0,452.0,4.1,16.7,536.0,508.95,392.92
2018,6,26,11,45,68.0,437.0,4.15,16.75,502.5,481.35,371.8
2018,6,26,12,0,48.0,422.0,4.2,16.8,469.0,452.11,349.37
2018,6,26,12,15,51.5,424.0,4.2,16.85,474.0,460.85,356.11
2018,6,26,12,30,55.0,426.0,4.2,16.9,479.0,469.42,362.61
2018,6,26,12,45,84.5,438.0,4.25,16.95,519.0,513.61,396.76
2018,6,26,13,0,114.0,450.0,4.3,17.0,559.0,568.19,438.11
2018,6,26,13,15,221.0,428.0,4.4,17.05,635.0,656.47,507.05
2018,6,26,13,30,328.0,406.0,4.5,17.1,711.0,754.62,581.65
2018,6,26,13,45,570.5,288.0,4.55,17.1,803.0,889.78,686.27
2018,6,26,14,0,813.0,170.0,4.6,17.1,895.0,1002.11,767.67
2018,6,26,14,15,875.5,131.0,4.7,17.1,889.0,1007.0,772.05
2018,6,26,14,30,938.0,92.0,4.8,17.1,883.0,1015.09,779.58
2018,6,26,14,45,931.5,90.0,4.85,17.05,848.5,991.05,764.56
2018,6,26,15,0,925.0,88.0,4.9,17.0,814.0,963.9,747.52
2018,6,26,15,15,914.5,86.5,4.9,17.0,773.5,930.7,725.61
2018,6,26,15,30,904.0,85.0,4.9,17.0,733.0,894.94,701.78
2018,6,26,15,45,891.5,83.0,5.0,16.85,688.5,854.56,675.43
2018,6,26,16,0,879.0,81.0,5.1,16.7,644.0,812.18,647.22
2018,6,26,16,15,862.5,79.0,5.15,16.6,596.5,764.95,614.53
2018,6,26,16,30,846.0,77.0,5.2,16.5,549.0,716.52,580.42
2018,6,26,16,45,823.5,74.5,5.2,16.35,498.5,666.73,544.57
2018,6,26,17,0,801.0,72.0,5.2,16.2,448.0,612.21,502.83
2018,6,26,17,15,756.5,71.0,5.25,16.0,393.0,546.36,450.36
2018,6,26,17,30,712.0,70.0,5.3,15.8,338.0,483.05,398.38
2018,6,26,17,45,683.0,64.0,5.3,15.65,290.5,424.92,348.96
2018,6,26,18,0,654.0,58.0,5.3,15.5,243.0,368.61,299.36
2018,6,26,18,15,526.0,57.0,5.2,15.3,187.0,282.54,224.94
2018,6,26,18,30,398.0,56.0,5.1,15.1,131.0,207.67,159.94
2018,6,26,18,45,302.0,44.0,5.05,14.9,91.0,142.83,103.6
2018,6,26,19,0,206.0,32.0,5.0,14.7,51.0,90.86,56.79
2018,6,26,19,15,127.5,20.5,4.95,14.55,30.0,47.39,0.0
2018,6,26,19,30,49.0,9.0,4.9,14.4,9.0,14.35,0.0
2018,6,26,19,45,24.5,4.5,4.8,14.3,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,45,5.5,3.0,4.3,13.55,3.0,0.0,0.0
2018,6,27,5,0,11.0,6.0,4.4,13.6,6.0,5.72,0.0
2018,6,27,5,15,5.5,8.5,4.4,13.75,8.5,7.98,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,10.18,2.85
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,16.68,8.97
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,23.18,14.97
2018,6,27,6,15,0.0,29.0,4.4,14.3,29.0,26.9,18.44
2018,6,27,6,30,0.0,33.0,4.4,14.5,33.0,30.62,21.81
2018,6,27,6,45,0.0,38.5,4.35,14.65,38.5,35.75,26.37
2018,6,27,7,0,0.0,44.0,4.3,14.8,44.0,40.87,29.27
2018,6,27,7,15,0.0,60.5,4.3,14.95,60.5,56.26,42.19
2018,6,27,7,30,0.0,77.0,4.3,15.1,77.0,71.68,54.98
2018,6,27,7,45,0.0,90.0,4.3,15.25,90.0,83.75,64.83
2018,6,27,8,0,0.0,103.0,4.3,15.4,103.0,95.54,74.35
2018,6,27,8,15,0.0,111.5,4.35,15.55,111.5,103.35,80.51
2018,6,27,8,30,0.0,120.0,4.4,15.7,120.0,111.19,86.66
2018,6,27,8,45,0.0,127.0,4.45,15.8,127.0,117.7,91.71
2018,6,27,9,0,0.0,134.0,4.5,15.9,134.0,124.23,96.76
2018,6,27,9,15,0.5,139.5,4.5,16.0,140.0,129.68,100.93
2018,6,27,9,30,1.0,145.0,4.5,16.1,146.0,135.2,105.15
2018,6,27,9,45,2.0,151.5,4.55,16.2,153.5,142.02,110.44
2018,6,27,10,0,3.0,158.0,4.6,16.3,161.0,148.96,115.83
2018,6,27,10,15,3.0,156.5,4.65,16.35,159.5,147.9,114.81
2018,6,27,10,30,3.0,155.0,4.7,16.4,158.0,146.82,113.8
2018,6,27,10,45,5.5,174.0,4.75,16.45,179.0,166.78,129.71
2018,6,27,11,0,8.0,193.0,4.8,16.5,200.0,187.01,145.76
2018,6,27,11,15,10.0,216.5,4.85,16.5,225.5,211.3,164.95
2018,6,27,11,30,12.0,240.0,4.9,16.5,251.0,235.84,184.25
2018,6,27,11,45,12.0,239.0,5.0,16.5,250.5,235.65,184.05
2018,6,27,12,0,12.0,238.0,5.1,16.5,250.0,235.39,183.86
2018,6,27,12,15,12.5,246.0,5.15,16.5,258.5,244.09,190.73
2018,6,27,12,30,13.0,254.0,5.2,16.5,267.0,252.79,197.6
2018,6,27,12,45,14.5,275.5,5.25,16.5,289.5,275.45,215.44
2018,6,27,13,0,16.0,297.0,5.3,16.5,312.0,298.26,233.34
2018,6,27,13,15,17.0,302.5,5.4,16.45,318.5,305.15,238.94
2018,6,27,13,30,18.0,308.0,5.5,16.4,325.0,312.02,244.59
2018,6,27,13,45,16.0,287.0,5.55,16.4,301.5,289.85,227.46
2018,6,27,14,0,14.0,266.0,5.6,16.4,278.0,267.56,210.21
2018,6,27,14,15,10.5,234.5,5.7,16.35,243.5,233.44,183.5
2018,6,27,14,30,7.0,203.0,5.8,16.3,209.0,199.38,156.61
2018,6,27,14,45,5.0,184.5,5.85,16.2,188.5,179.5,140.94
2018,6,27,15,0,3.0,166.0,5.9,16.1,168.0,159.67,125.21
2018,6,27,15,15,3.5,172.0,5.9,16.1,174.5,166.02,130.64
2018,6,27,15,30,4.0,178.0,5.9,16.1,181.0,172.44,136.14
2018,6,27,15,45,6.5,186.5,6.1,15.9,191.0,183.13,145.39
2018,6,27,16,0,9.0,195.0,6.3,15.7,201.0,193.91,154.76
2018,6,27,16,15,14.5,193.0,6.35,15.5,201.5,196.49,157.62
2018,6,27,16,30,20.0,191.0,6.4,15.3,202.0,198.79,160.27
2018,6,27,16,45,77.5,187.0,6.45,15.15,224.0,242.52,198.35
2018,6,27,17,0,135.0,183.0,6.5,15.0,246.0,282.04,232.44
2018,6,27,17,15,201.5,160.0,6.5,14.8,242.0,299.63,248.31
2018,6,27,17,30,268.0,137.0,6.5,14.6,238.0,301.43,250.42
2018,6,27,17,45,285.0,115.0,6.55,14.4,208.0,272.28,225.5
2018,6,27,18,0,302.0,93.0,6.6,14.2,178.0,248.02,203.51
2018,6,27,18,15,297.0,76.5,6.5,14.05,146.5,211.16,169.91
2018,6,27,18,30,292.0,60.0,6.4,13.9,115.0,174.53,135.6
2018,6,27,18,45,256.5,47.5,6.3,13.8,85.5,134.17,98.34
2018,6,27,19,0,221.0,35.0,6.2,13.7,56.0,98.0,62.05
2018,6,27,19,15,132.5,22.0,6.2,13.7,32.5,50.01,0.0
2018,6,27,19,30,44.0,9.0,6.2,13.7,9.0,13.78,0.0
2018,6,27,19,45,22.0,4.5,6.2,13.7,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.9,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,6,28,4,45,22.0,6.0,6.5,14.1,6.5,0.0,0.0
2018,6,28,5,0,44.0,12.0,6.6,14.2,13.0,11.44,0.0
2018,6,28,5,15,137.0,26.0,6.7,14.35,38.5,20.73,0.0
2018,6,28,5,30,230.0,40.0,6.8,14.5,64.0,31.33,20.34
2018,6,28,5,45,263.5,51.0,6.9,14.65,92.5,39.01,28.36
2018,6,28,6,0,297.0,62.0,7.0,14.8,121.0,46.35,35.36
2018,6,28,6,15,240.0,85.5,7.0,14.95,142.0,66.41,53.44
2018,6,28,6,30,183.0,109.0,7.0,15.1,163.0,82.5,67.81
2018,6,28,6,45,237.5,125.0,7.0,15.2,208.5,93.15,77.17
2018,6,28,7,0,292.0,141.0,7.0,15.3,254.0,112.28,84.42
2018,6,28,7,15,307.5,159.5,7.0,15.4,293.5,147.51,106.52
2018,6,28,7,30,323.0,178.0,7.0,15.5,333.0,184.83,134.73
2018,6,28,7,45,354.0,192.5,7.0,15.6,379.5,224.22,166.42
2018,6,28,8,0,385.0,207.0,7.0,15.7,426.0,262.28,198.4
2018,6,28,8,15,432.0,212.0,6.95,15.85,477.0,306.42,235.54
2018,6,28,8,30,479.0,217.0,6.9,16.0,528.0,355.49,277.0
2018,6,28,8,45,584.0,192.0,6.8,16.1,597.5,408.41,321.24
2018,6,28,9,0,689.0,167.0,6.7,16.2,667.0,470.98,373.5
2018,6,28,9,15,715.5,166.0,6.6,16.3,710.0,522.7,416.76
2018,6,28,9,30,742.0,165.0,6.5,16.4,753.0,575.87,460.27
2018,6,28,9,45,765.0,162.0,6.4,16.45,791.0,627.73,501.93
2018,6,28,10,0,788.0,159.0,6.3,16.5,829.0,677.96,541.53
2018,6,28,10,15,841.5,136.0,6.25,16.55,872.5,731.11,583.52
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,786.81,624.27
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,826.43,652.43
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,863.76,678.76
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,896.37,701.63
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,926.32,722.49
2018,6,28,11,45,908.5,116.5,6.0,16.65,991.0,953.04,741.4
2018,6,28,12,0,910.0,117.0,6.0,16.6,998.0,976.83,758.25
2018,6,28,12,15,912.0,115.5,6.0,16.6,998.0,996.15,771.82
2018,6,28,12,30,914.0,114.0,6.0,16.6,998.0,1012.33,783.26
2018,6,28,12,45,917.5,110.5,6.05,16.6,992.0,1024.76,792.47
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,1033.8,799.42
2018,6,28,13,15,918.5,107.0,6.15,16.55,972.0,1036.92,802.5
2018,6,28,13,30,916.0,107.0,6.2,16.5,958.0,1036.55,803.26
2018,6,28,13,45,910.5,106.5,6.3,16.45,935.5,1029.18,799.52
2018,6,28,14,0,905.0,106.0,6.4,16.4,913.0,1018.4,793.46
2018,6,28,14,15,898.0,105.0,6.4,16.35,884.5,1002.26,783.07
2018,6,28,14,30,891.0,104.0,6.4,16.3,856.0,982.93,770.47
2018,6,28,14,45,882.5,103.0,6.4,16.2,822.0,959.09,754.81
2018,6,28,15,0,874.0,102.0,6.4,16.1,788.0,932.39,737.08
2018,6,28,15,15,863.0,100.5,6.4,16.1,749.0,900.17,714.98
2018,6,28,15,30,852.0,99.0,6.4,16.1,710.0,865.56,691.05
2018,6,28,15,45,837.0,97.0,6.45,15.9,666.0,824.82,663.09
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,788.0,637.81
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,740.7,603.87
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,692.49,568.8
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,638.36,528.24
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,584.43,485.33
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,526.74,438.39
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,469.09,390.24
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,405.99,336.19
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,346.49,283.74
2018,6,28,18,15,512.5,60.5,6.4,14.35,184.0,281.72,225.92
2018,6,28,18,30,448.0,54.0,6.3,14.2,138.0,223.23,172.79
2018,6,28,18,45,352.0,45.0,6.2,14.05,99.0,159.77,116.59
2018,6,28,19,0,256.0,36.0,6.1,13.9,60.0,107.32,67.96
2018,6,28,19,15,150.0,22.5,6.0,13.85,34.5,53.68,0.0
2018,6,28,19,30,44.0,9.0,5.9,13.8,9.0,13.8,0.0
2018,6,28,19,45,22.0,4.5,5.85,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.55,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,29,4,45,31.0,5.0,2.1,13.4,5.5,0.0,0.0
2018,6,29,5,0,62.0,10.0,2.0,13.5,11.0,9.53,0.0
2018,6,29,5,15,184.0,22.5,1.95,13.7,39.0,17.85,0.0
2018,6,29,5,30,306.0,35.0,1.9,13.9,67.0,28.45,17.98
2018,6,29,5,45,387.0,43.0,1.85,14.1,105.5,33.33,23.51
2018,6,29,6,0,468.0,51.0,1.8,14.3,144.0,38.03,28.13
2018,6,29,6,15,503.0,60.5,1.7,14.5,186.0,43.69,33.4
2018,6,29,6,30,538.0,70.0,1.6,14.7,228.0,48.97,38.19
2018,6,29,6,45,583.0,76.5,1.55,14.9,277.0,51.55,40.44
2018,6,29,7,0,628.0,83.0,1.5,15.1,326.0,69.72,43.18
2018,6,29,7,15,685.0,82.5,1.55,15.35,382.0,112.47,62.42
2018,6,29,7,30,742.0,82.0,1.6,15.6,438.0,165.85,99.9
2018,6,29,7,45,778.5,81.0,1.6,15.85,490.0,216.62,141.54
2018,6,29,8,0,815.0,80.0,1.6,16.1,542.0,276.69,193.16
2018,6,29,8,15,832.5,82.0,1.75,16.3,589.0,331.24,241.74
2018,6,29,8,30,850.0,84.0,1.9,16.5,636.0,387.0,290.78
2018,6,29,8,45,864.5,86.0,2.0,16.75,680.5,442.48,338.42
2018,6,29,9,0,879.0,88.0,2.1,17.0,725.0,498.37,385.04
2018,6,29,9,15,887.5,90.5,2.25,17.15,763.5,551.72,428.74
2018,6,29,9,30,896.0,93.0,2.4,17.3,802.0,604.38,470.75
2018,6,29,9,45,900.5,96.5,2.55,17.45,835.0,654.53,509.8
2018,6,29,10,0,905.0,100.0,2.7,17.6,868.0,703.19,546.85
2018,6,29,10,15,910.5,101.0,2.8,17.65,895.5,748.59,579.65
2018,6,29,10,30,916.0,102.0,2.9,17.7,923.0,792.16,609.97
2018,6,29,10,45,919.5,102.5,3.0,17.8,943.0,831.63,637.11
2018,6,29,11,0,923.0,103.0,3.1,17.9,963.0,868.73,662.47
2018,6,29,11,15,925.5,104.0,3.15,17.95,977.5,902.92,685.52
2018,6,29,11,30,928.0,105.0,3.2,18.0,992.0,934.39,706.65
2018,6,29,11,45,929.5,105.0,3.3,18.05,999.0,961.14,724.9
2018,6,29,12,0,931.0,105.0,3.4,18.1,1006.0,984.87,741.19
2018,6,29,12,15,930.5,105.0,3.5,18.1,1005.5,1003.58,754.29
2018,6,29,12,30,930.0,105.0,3.6,18.1,1005.0,1019.02,765.33
2018,6,29,12,45,928.0,105.0,3.75,18.1,997.0,1029.62,773.61
2018,6,29,13,0,926.0,105.0,3.9,18.1,989.0,1036.77,779.7
2018,6,29,13,15,924.0,104.0,4.0,18.05,974.5,1039.42,782.69
2018,6,29,13,30,922.0,103.0,4.1,18.0,960.0,1038.54,783.44
2018,6,29,13,45,920.0,101.0,4.2,18.0,939.0,1033.08,781.08
2018,6,29,14,0,918.0,99.0,4.3,18.0,918.0,1024.11,776.45
2018,6,29,14,15,912.5,98.5,4.35,17.9,890.5,1009.83,768.2
2018,6,29,14,30,907.0,98.0,4.4,17.8,863.0,992.27,758.06
2018,6,29,14,45,900.0,96.0,4.5,17.75,829.0,968.48,743.93
2018,6,29,15,0,893.0,94.0,4.6,17.7,795.0,941.68,727.63
2018,6,29,15,15,882.5,92.5,4.6,17.7,755.5,909.41,706.43
2018,6,29,15,30,872.0,91.0,4.6,17.7,716.0,874.67,683.38
2018,6,29,15,45,859.0,88.5,4.7,17.5,672.0,834.41,657.34
2018,6,29,16,0,846.0,86.0,4.8,17.3,628.0,792.27,629.49
2018,6,29,16,15,827.5,84.0,4.8,17.15,581.0,744.78,596.53
2018,6,29,16,30,809.0,82.0,4.8,17.0,534.0,701.06,565.96
2018,6,29,16,45,784.5,79.5,4.85,16.9,484.0,646.85,526.89
2018,6,29,17,0,760.0,77.0,4.9,16.8,434.0,592.74,485.4
2018,6,29,17,15,727.0,74.0,4.85,16.6,383.5,533.36,438.08
2018,6,29,17,30,694.0,71.0,4.8,16.4,333.0,475.53,390.64
2018,6,29,17,45,647.0,67.0,4.7,16.2,283.0,412.97,337.86
2018,6,29,18,0,600.0,63.0,4.6,16.0,233.0,352.72,285.58
2018,6,29,18,15,534.0,57.0,4.55,15.8,186.0,286.74,227.63
2018,6,29,18,30,468.0,51.0,4.5,15.6,139.0,227.21,174.24
2018,6,29,18,45,367.5,43.0,4.5,15.35,99.5,162.47,117.59
2018,6,29,19,0,267.0,35.0,4.5,15.1,60.0,108.85,68.39
2018,6,29,19,15,157.5,22.0,4.45,15.0,34.5,54.53,0.0
2018,6,29,19,30,48.0,9.0,4.4,14.9,9.0,14.3,0.0
2018,6,29,19,45,24.0,4.5,4.35,14.8,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.3,15.0,11.0,9.53,0.0
2018,6,30,5,15,222.0,21.0,1.4,15.25,40.0,17.27,0.0
2018,6,30,5,30,362.0,32.0,1.5,15.5,69.0,25.64,15.47
2018,6,30,5,45,452.5,38.5,1.65,15.7,110.5,29.37,19.9
2018,6,30,6,0,543.0,45.0,1.8,15.9,152.0,33.04,23.54
2018,6,30,6,15,601.5,50.0,1.85,16.2,200.0,38.62,28.68
2018,6,30,6,30,660.0,55.0,1.9,16.5,248.0,41.06,30.89
2018,6,30,6,45,701.5,58.5,1.95,16.75,298.5,42.13,31.8
2018,6,30,7,0,743.0,62.0,2.0,17.0,349.0,60.01,33.31
2018,6,30,7,15,771.5,65.5,2.0,17.35,400.0,109.55,56.38
2018,6,30,7,30,800.0,69.0,2.0,17.7,451.0,162.48,93.92
2018,6,30,7,45,821.0,71.0,1.95,18.1,500.5,221.67,142.79
2018,6,30,8,0,842.0,73.0,1.9,18.5,550.0,276.92,190.89
2018,6,30,8,15,858.0,75.0,1.9,18.85,597.0,332.45,239.87
2018,6,30,8,30,874.0,77.0,1.9,19.2,644.0,389.01,288.9
2018,6,30,8,45,886.0,79.0,1.85,19.6,687.5,444.69,335.82
2018,6,30,9,0,898.0,81.0,1.8,20.0,731.0,500.5,381.19
2018,6,30,9,15,907.5,83.0,1.9,20.15,770.5,554.88,424.89
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,608.66,466.88
2018,6,30,9,45,924.0,86.0,2.05,20.5,843.5,659.11,504.99
2018,6,30,10,0,931.0,87.0,2.1,20.7,877.0,708.22,541.12
2018,6,30,10,15,936.0,88.5,2.25,20.7,905.0,754.81,574.07
2018,6,30,10,30,941.0,90.0,2.4,20.7,933.0,799.47,604.97
2018,6,30,10,45,944.0,91.5,2.5,20.75,954.0,840.41,632.68
2018,6,30,11,0,947.0,93.0,2.6,20.8,975.0,878.88,658.59
2018,6,30,11,15,949.0,93.5,2.7,20.8,989.0,912.93,681.55
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,944.14,702.61
2018,6,30,11,45,834.5,157.0,2.95,20.8,959.0,922.24,688.55
2018,6,30,12,0,718.0,220.0,3.1,20.8,915.0,906.37,678.95
2018,6,30,12,15,451.0,349.0,3.15,20.75,785.5,792.65,595.39
2018,6,30,12,30,184.0,478.0,3.2,20.7,656.0,655.78,491.93
2018,6,30,12,45,167.0,475.0,3.3,20.7,635.5,641.79,482.86
2018,6,30,13,0,150.0,472.0,3.4,20.7,615.0,626.53,472.08
2018,6,30,13,15,145.5,463.0,3.4,20.65,600.0,616.6,465.4
2018,6,30,13,30,141.0,454.0,3.4,20.6,585.0,605.74,458.05
2018,6,30,13,45,254.0,384.0,3.4,20.55,613.0,659.54,501.65
2018,6,30,14,0,367.0,314.0,3.4,20.5,641.0,710.99,542.78
2018,6,30,14,15,636.5,207.0,3.45,20.4,752.5,866.68,659.92
2018,6,30,14,30,906.0,100.0,3.5,20.3,864.0,993.73,747.19
2018,6,30,14,45,897.5,98.5,3.5,20.2,829.5,969.11,730.91
2018,6,30,15,0,889.0,97.0,3.5,20.1,795.0,941.57,713.88
2018,6,30,15,15,878.0,95.0,3.5,20.1,755.0,908.45,692.69
2018,6,30,15,30,867.0,93.0,3.5,20.1,715.0,872.87,669.7
2018,6,30,15,45,853.5,91.0,3.55,19.75,671.5,832.94,644.59
2018,6,30,16,0,840.0,89.0,3.6,19.4,628.0,791.17,617.79
2018,6,30,16,15,822.0,86.5,3.5,19.05,580.5,743.75,585.77
2018,6,30,16,30,804.0,84.0,3.4,18.7,533.0,700.12,556.09
2018,6,30,16,45,780.0,81.5,3.35,18.4,483.5,646.45,518.45
2018,6,30,17,0,756.0,79.0,3.3,18.1,434.0,592.85,478.36
2018,6,30,17,15,722.5,75.5,3.2,17.65,383.0,532.76,431.9
2018,6,30,17,30,689.0,72.0,3.1,17.2,332.0,474.27,385.23
2018,6,30,17,45,640.5,67.5,3.0,16.8,281.5,410.66,332.87
2018,6,30,18,0,592.0,63.0,2.9,16.4,231.0,349.48,280.89
2018,6,30,18,15,522.5,57.0,2.9,16.15,183.5,282.5,223.0
2018,6,30,18,30,453.0,51.0,2.9,15.9,136.0,222.37,169.84
2018,6,30,18,45,351.5,42.0,2.85,15.6,96.5,157.13,113.36
2018,6,30,19,0,250.0,33.0,2.8,15.3,57.0,102.75,64.22
2018,6,30,19,15,148.0,20.5,2.85,15.2,32.5,51.32,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.1,8.0,13.13,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.0,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
