Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.0,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.1,9.0,7.63,0.0
2018,7,1,5,15,162.0,21.5,3.45,15.3,35.5,17.05,0.0
2018,7,1,5,30,270.0,35.0,3.5,15.5,62.0,27.36,16.76
2018,7,1,5,45,304.5,46.0,3.5,15.7,92.5,35.18,24.89
2018,7,1,6,0,339.0,57.0,3.5,15.9,123.0,42.65,31.95
2018,7,1,6,15,248.5,81.5,3.4,16.05,137.5,63.59,50.71
2018,7,1,6,30,158.0,106.0,3.3,16.2,152.0,84.9,69.58
2018,7,1,6,45,161.5,128.5,3.25,16.35,183.5,100.87,83.5
2018,7,1,7,0,165.0,151.0,3.2,16.5,215.0,121.14,93.75
2018,7,1,7,15,180.5,173.0,3.05,16.65,251.5,151.62,114.1
2018,7,1,7,30,196.0,195.0,2.9,16.8,288.0,184.26,138.48
2018,7,1,7,45,263.0,207.0,2.75,16.95,346.5,216.05,161.38
2018,7,1,8,0,330.0,219.0,2.6,17.1,405.0,261.22,196.33
2018,7,1,8,15,324.5,242.0,2.55,17.2,438.0,300.04,229.0
2018,7,1,8,30,319.0,265.0,2.5,17.3,471.0,338.39,260.75
2018,7,1,8,45,301.5,290.0,2.4,17.45,495.5,372.77,288.66
2018,7,1,9,0,284.0,315.0,2.3,17.6,520.0,405.32,314.25
2018,7,1,9,15,272.0,337.5,2.3,17.7,542.5,436.86,338.56
2018,7,1,9,30,260.0,360.0,2.3,17.8,565.0,467.11,361.28
2018,7,1,9,45,257.5,378.0,2.3,17.95,588.5,498.16,384.15
2018,7,1,10,0,255.0,396.0,2.3,18.1,612.0,528.74,406.26
2018,7,1,10,15,247.0,411.0,2.4,18.15,626.0,552.26,423.33
2018,7,1,10,30,239.0,426.0,2.5,18.2,640.0,574.76,439.49
2018,7,1,10,45,199.5,442.5,2.55,18.3,624.0,571.68,436.03
2018,7,1,11,0,160.0,459.0,2.6,18.4,608.0,565.48,430.3
2018,7,1,11,15,148.0,465.5,2.7,18.4,605.0,570.82,434.03
2018,7,1,11,30,136.0,472.0,2.8,18.4,602.0,575.0,436.83
2018,7,1,11,45,118.0,470.5,2.9,18.4,584.0,564.92,429.23
2018,7,1,12,0,100.0,469.0,3.0,18.4,566.0,546.99,416.04
2018,7,1,12,15,89.5,464.5,3.05,18.35,551.0,537.36,409.05
2018,7,1,12,30,79.0,460.0,3.1,18.3,536.0,526.79,401.33
2018,7,1,12,45,74.0,451.5,3.2,18.25,522.5,516.82,394.41
2018,7,1,13,0,69.0,443.0,3.3,18.2,509.0,506.18,386.99
2018,7,1,13,15,62.5,428.0,3.35,18.05,487.0,486.8,373.17
2018,7,1,13,30,56.0,413.0,3.4,17.9,465.0,466.84,358.88
2018,7,1,13,45,187.0,346.5,3.4,17.8,514.5,553.32,428.89
2018,7,1,14,0,318.0,280.0,3.4,17.7,564.0,626.89,487.95
2018,7,1,14,15,594.5,198.5,3.45,17.55,708.0,816.43,632.26
2018,7,1,14,30,871.0,117.0,3.5,17.4,852.0,978.15,745.28
2018,7,1,14,45,862.5,114.5,3.5,17.25,817.5,953.27,728.37
2018,7,1,15,0,854.0,112.0,3.5,17.1,783.0,925.54,711.06
2018,7,1,15,15,842.0,111.0,3.5,17.1,744.0,893.59,690.33
2018,7,1,15,30,830.0,110.0,3.5,17.1,705.0,865.96,672.59
2018,7,1,15,45,815.0,107.5,3.5,16.75,661.5,825.14,646.13
2018,7,1,16,0,800.0,105.0,3.5,16.4,618.0,782.62,618.18
2018,7,1,16,15,780.5,102.0,3.5,16.2,571.0,734.61,585.39
2018,7,1,16,30,761.0,99.0,3.5,16.0,524.0,685.76,551.46
2018,7,1,16,45,735.0,95.0,3.5,15.8,474.0,630.74,511.66
2018,7,1,17,0,709.0,91.0,3.5,15.6,424.0,578.02,471.41
2018,7,1,17,15,675.5,86.5,3.45,15.35,374.0,518.93,424.97
2018,7,1,17,30,642.0,82.0,3.4,15.1,324.0,461.57,378.51
2018,7,1,17,45,597.0,76.0,3.35,14.9,275.0,398.78,326.2
2018,7,1,18,0,552.0,70.0,3.3,14.7,226.0,339.56,275.3
2018,7,1,18,15,488.0,62.0,3.25,14.6,180.0,274.54,218.47
2018,7,1,18,30,424.0,54.0,3.2,14.5,134.0,215.84,166.11
2018,7,1,18,45,332.0,44.0,3.1,14.35,95.5,153.73,111.74
2018,7,1,19,0,240.0,34.0,3.0,14.2,57.0,101.81,64.09
2018,7,1,19,15,141.0,21.0,2.95,14.25,32.5,50.73,0.0
2018,7,1,19,30,42.0,8.0,2.9,14.3,8.0,12.67,0.0
2018,7,1,19,45,21.0,4.0,2.85,14.3,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,18.0,4.0,2.65,14.9,4.0,0.0,0.0
2018,7,2,5,0,36.0,8.0,2.7,15.0,8.0,7.63,0.0
2018,7,2,5,15,113.0,21.0,2.65,15.15,30.5,16.64,0.0
2018,7,2,5,30,190.0,34.0,2.6,15.3,53.0,26.5,15.99
2018,7,2,5,45,196.0,41.0,2.6,15.5,70.0,31.11,21.37
2018,7,2,6,0,202.0,48.0,2.6,15.7,87.0,35.51,25.7
2018,7,2,6,15,101.0,58.5,2.5,15.8,78.0,46.45,35.63
2018,7,2,6,30,0.0,69.0,2.4,15.9,69.0,63.3,50.65
2018,7,2,6,45,2.0,94.5,2.3,16.0,95.5,84.91,69.63
2018,7,2,7,0,4.0,120.0,2.2,16.1,122.0,106.4,84.06
2018,7,2,7,15,8.0,141.0,2.15,16.25,145.0,125.53,99.32
2018,7,2,7,30,12.0,162.0,2.1,16.4,168.0,145.35,114.93
2018,7,2,7,45,12.0,174.0,2.05,16.55,180.5,157.74,124.55
2018,7,2,8,0,12.0,186.0,2.0,16.7,193.0,170.05,134.06
2018,7,2,8,15,13.0,200.0,2.0,16.85,208.0,184.32,145.06
2018,7,2,8,30,14.0,214.0,2.0,17.0,223.0,198.71,156.08
2018,7,2,8,45,27.5,248.0,2.0,17.2,267.5,231.35,181.27
2018,7,2,9,0,41.0,282.0,2.0,17.4,312.0,270.03,210.94
2018,7,2,9,15,52.5,310.5,2.0,17.5,351.0,304.9,237.44
2018,7,2,9,30,64.0,339.0,2.0,17.6,390.0,341.3,264.88
2018,7,2,9,45,62.0,355.5,2.0,17.7,406.5,360.33,278.74
2018,7,2,10,0,60.0,372.0,2.0,17.8,423.0,379.23,292.44
2018,7,2,10,15,58.0,382.0,2.05,17.8,432.5,392.2,301.85
2018,7,2,10,30,56.0,392.0,2.1,17.8,442.0,404.92,311.07
2018,7,2,10,45,42.5,375.5,2.15,17.85,414.0,383.9,294.86
2018,7,2,11,0,29.0,359.0,2.2,17.9,386.0,361.23,277.48
2018,7,2,11,15,30.0,367.5,2.3,17.9,396.0,373.24,286.6
2018,7,2,11,30,31.0,376.0,2.4,17.9,406.0,385.33,295.64
2018,7,2,11,45,36.0,392.5,2.5,17.85,427.5,408.87,313.4
2018,7,2,12,0,41.0,409.0,2.6,17.8,449.0,432.79,331.36
2018,7,2,12,15,46.0,418.0,2.7,17.7,462.5,449.62,344.18
2018,7,2,12,30,51.0,427.0,2.8,17.6,476.0,466.51,357.1
2018,7,2,12,45,56.0,430.0,2.95,17.5,483.5,477.37,365.75
2018,7,2,13,0,61.0,433.0,3.1,17.4,491.0,488.06,374.36
2018,7,2,13,15,60.5,425.5,3.25,17.3,482.5,482.27,370.71
2018,7,2,13,30,60.0,418.0,3.4,17.2,474.0,476.05,366.83
2018,7,2,13,45,163.0,386.5,3.55,17.05,533.0,559.93,433.98
2018,7,2,14,0,266.0,355.0,3.7,16.9,592.0,641.92,498.41
2018,7,2,14,15,455.0,295.5,3.75,16.8,685.5,776.87,602.29
2018,7,2,14,30,644.0,236.0,3.8,16.7,779.0,897.28,692.99
2018,7,2,14,45,637.5,228.5,3.85,16.55,747.5,873.16,676.71
2018,7,2,15,0,631.0,221.0,3.9,16.4,716.0,846.7,659.74
2018,7,2,15,15,615.5,215.5,3.9,16.4,678.0,811.91,635.84
2018,7,2,15,30,600.0,210.0,3.9,16.4,640.0,775.56,610.61
2018,7,2,15,45,590.5,199.0,3.85,16.2,600.5,737.32,584.21
2018,7,2,16,0,581.0,188.0,3.8,16.0,561.0,697.59,556.33
2018,7,2,16,15,568.0,177.0,3.75,15.85,518.5,649.34,521.56
2018,7,2,16,30,555.0,166.0,3.7,15.7,476.0,605.0,489.0
2018,7,2,16,45,537.0,154.0,3.7,15.55,431.0,555.57,451.89
2018,7,2,17,0,519.0,142.0,3.7,15.4,386.0,506.29,414.01
2018,7,2,17,15,489.0,131.0,3.7,15.25,339.5,451.27,370.45
2018,7,2,17,30,459.0,120.0,3.7,15.1,293.0,398.08,327.23
2018,7,2,17,45,425.0,106.0,3.7,14.9,248.0,341.7,280.32
2018,7,2,18,0,391.0,92.0,3.7,14.7,203.0,288.15,234.47
2018,7,2,18,15,338.0,78.0,3.65,14.55,160.5,230.15,184.01
2018,7,2,18,30,285.0,64.0,3.6,14.4,118.0,177.62,137.58
2018,7,2,18,45,221.0,48.5,3.6,14.3,83.0,126.01,92.3
2018,7,2,19,0,157.0,33.0,3.6,14.2,48.0,81.66,51.52
2018,7,2,19,15,91.0,19.5,3.55,14.2,27.0,40.41,0.0
2018,7,2,19,30,25.0,6.0,3.5,14.2,6.0,8.73,0.0
2018,7,2,19,45,12.5,3.0,3.5,14.2,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.91,0.0
2018,7,3,5,15,0.0,9.0,3.6,14.6,9.0,8.34,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,14.83,6.42
2018,7,3,5,45,48.5,29.5,3.4,14.95,39.0,26.22,17.15
2018,7,3,6,0,97.0,43.0,3.3,15.1,62.0,34.9,25.21
2018,7,3,6,15,50.5,55.5,3.25,15.25,65.5,47.58,36.71
2018,7,3,6,30,4.0,68.0,3.2,15.4,69.0,62.47,50.01
2018,7,3,6,45,18.0,92.5,3.15,15.55,99.0,80.37,65.78
2018,7,3,7,0,32.0,117.0,3.1,15.7,129.0,100.4,78.84
2018,7,3,7,15,38.5,146.0,3.05,15.85,162.5,126.74,99.42
2018,7,3,7,30,45.0,175.0,3.0,16.0,196.0,154.35,121.18
2018,7,3,7,45,34.0,187.0,2.95,16.15,204.0,167.09,131.63
2018,7,3,8,0,23.0,199.0,2.9,16.3,212.0,183.52,145.02
2018,7,3,8,15,23.0,216.0,2.9,16.45,230.0,200.78,158.53
2018,7,3,8,30,23.0,233.0,2.9,16.6,248.0,218.11,171.96
2018,7,3,8,45,27.0,254.5,2.9,16.75,273.0,236.47,186.05
2018,7,3,9,0,31.0,276.0,2.9,16.9,298.0,260.23,204.3
2018,7,3,9,15,55.5,310.0,2.95,17.0,352.5,305.98,239.71
2018,7,3,9,30,80.0,344.0,3.0,17.1,407.0,354.71,277.07
2018,7,3,9,45,101.5,371.5,3.05,17.2,455.0,398.78,310.54
2018,7,3,10,0,123.0,399.0,3.1,17.3,503.0,444.02,344.59
2018,7,3,10,15,96.0,394.5,3.15,17.45,477.5,430.46,333.44
2018,7,3,10,30,69.0,390.0,3.2,17.6,452.0,412.9,319.36
2018,7,3,10,45,55.5,388.0,3.2,17.7,438.5,405.72,313.36
2018,7,3,11,0,42.0,386.0,3.2,17.8,425.0,397.21,306.28
2018,7,3,11,15,103.0,416.0,3.25,17.85,514.0,485.6,373.99
2018,7,3,11,30,164.0,446.0,3.3,17.9,603.0,575.33,440.99
2018,7,3,11,45,330.0,397.0,3.35,17.9,715.5,693.89,531.45
2018,7,3,12,0,496.0,348.0,3.4,17.9,828.0,820.66,625.12
2018,7,3,12,15,558.0,318.0,3.4,17.95,857.5,865.19,657.09
2018,7,3,12,30,620.0,288.0,3.4,18.0,887.0,909.41,689.17
2018,7,3,12,45,716.0,233.5,3.45,18.0,920.0,962.08,727.02
2018,7,3,13,0,812.0,179.0,3.5,18.0,953.0,1006.12,757.06
2018,7,3,13,15,852.5,154.5,3.5,18.0,956.0,1018.53,765.44
2018,7,3,13,30,893.0,130.0,3.5,18.0,959.0,1037.53,778.63
2018,7,3,13,45,872.0,136.5,3.55,18.0,930.5,1022.26,769.24
2018,7,3,14,0,851.0,143.0,3.6,18.0,902.0,1003.9,758.13
2018,7,3,14,15,844.5,140.5,3.6,17.95,873.5,987.8,748.39
2018,7,3,14,30,838.0,138.0,3.6,17.9,845.0,977.14,742.41
2018,7,3,14,45,831.0,134.5,3.6,17.85,811.5,953.14,727.32
2018,7,3,15,0,824.0,131.0,3.6,17.8,778.0,926.29,710.34
2018,7,3,15,15,785.0,138.0,3.6,17.8,729.0,879.03,678.88
2018,7,3,15,30,746.0,145.0,3.6,17.8,680.0,834.77,649.33
2018,7,3,15,45,758.5,131.5,3.6,17.6,646.0,804.23,629.78
2018,7,3,16,0,771.0,118.0,3.6,17.4,612.0,774.12,610.29
2018,7,3,16,15,763.5,111.0,3.6,17.25,569.0,732.12,581.73
2018,7,3,16,30,756.0,104.0,3.6,17.1,526.0,688.39,551.54
2018,7,3,16,45,729.0,100.0,3.65,16.95,476.0,635.08,512.97
2018,7,3,17,0,702.0,96.0,3.7,16.8,426.0,579.97,471.14
2018,7,3,17,15,666.0,91.5,3.75,16.6,375.5,519.62,424.01
2018,7,3,17,30,630.0,87.0,3.8,16.4,325.0,461.22,376.97
2018,7,3,17,45,580.0,81.5,3.85,16.2,275.5,396.92,323.72
2018,7,3,18,0,530.0,76.0,3.9,16.0,226.0,336.67,272.23
2018,7,3,18,15,460.5,68.0,3.85,15.75,179.5,270.39,214.78
2018,7,3,18,30,391.0,60.0,3.8,15.5,133.0,209.61,161.23
2018,7,3,18,45,294.0,48.5,3.75,15.25,94.5,147.1,107.09
2018,7,3,19,0,197.0,37.0,3.7,15.0,56.0,95.72,60.55
2018,7,3,19,15,113.5,22.5,3.65,14.9,32.0,47.67,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.8,8.0,11.25,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.65,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.84
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.29,7.65
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,21.32,13.24
2018,7,4,6,15,0.0,26.5,3.35,15.05,26.5,24.58,16.29
2018,7,4,6,30,0.0,30.0,3.3,15.2,30.0,27.83,19.26
2018,7,4,6,45,0.0,37.0,3.25,15.3,37.0,34.35,25.07
2018,7,4,7,0,0.0,44.0,3.2,15.4,44.0,40.87,29.22
2018,7,4,7,15,0.0,67.0,3.25,15.5,67.0,62.33,47.24
2018,7,4,7,30,0.0,90.0,3.3,15.6,90.0,83.46,64.75
2018,7,4,7,45,1.0,116.5,3.3,15.75,117.0,107.18,84.13
2018,7,4,8,0,2.0,143.0,3.3,15.9,144.0,131.06,103.38
2018,7,4,8,15,18.0,186.0,3.35,16.05,197.5,173.9,137.44
2018,7,4,8,30,34.0,229.0,3.4,16.2,251.0,214.06,169.06
2018,7,4,8,45,71.0,274.0,3.45,16.35,324.0,270.82,213.46
2018,7,4,9,0,108.0,319.0,3.5,16.5,397.0,328.65,258.39
2018,7,4,9,15,110.5,334.5,3.55,16.65,418.0,352.4,276.59
2018,7,4,9,30,113.0,350.0,3.6,16.8,439.0,376.37,294.86
2018,7,4,9,45,97.0,366.5,3.6,17.0,445.0,391.56,305.81
2018,7,4,10,0,81.0,383.0,3.6,17.2,451.0,402.88,313.61
2018,7,4,10,15,84.0,399.0,3.65,17.3,472.0,425.88,330.73
2018,7,4,10,30,87.0,415.0,3.7,17.4,493.0,449.13,347.89
2018,7,4,10,45,136.0,431.0,3.7,17.5,556.0,510.59,394.6
2018,7,4,11,0,185.0,447.0,3.7,17.6,619.0,575.01,442.75
2018,7,4,11,15,245.0,443.0,3.75,17.7,674.5,636.13,488.49
2018,7,4,11,30,305.0,439.0,3.8,17.8,730.0,698.25,534.48
2018,7,4,11,45,414.5,390.5,3.8,17.85,789.0,769.71,588.4
2018,7,4,12,0,524.0,342.0,3.8,17.9,848.0,841.22,641.59
2018,7,4,12,15,443.5,372.5,3.75,17.9,801.0,808.12,615.44
2018,7,4,12,30,363.0,403.0,3.7,17.9,754.0,763.98,582.13
2018,7,4,12,45,333.0,409.5,3.65,17.95,729.5,749.09,570.88
2018,7,4,13,0,303.0,416.0,3.6,18.0,705.0,732.18,558.0
2018,7,4,13,15,551.5,294.0,3.55,18.0,810.0,873.14,665.59
2018,7,4,13,30,800.0,172.0,3.5,18.0,915.0,996.3,752.13
2018,7,4,13,45,867.0,134.0,3.45,18.05,922.0,1014.89,763.74
2018,7,4,14,0,934.0,96.0,3.4,18.1,929.0,1037.9,779.28
2018,7,4,14,15,928.0,95.0,3.4,18.05,900.5,1022.58,769.87
2018,7,4,14,30,922.0,94.0,3.4,18.0,872.0,1003.91,758.61
2018,7,4,14,45,914.0,93.0,3.35,17.95,837.5,980.11,743.55
2018,7,4,15,0,906.0,92.0,3.3,17.9,803.0,953.3,726.49
2018,7,4,15,15,895.5,90.0,3.3,17.9,763.0,920.25,705.33
2018,7,4,15,30,885.0,88.0,3.3,17.9,723.0,884.67,682.32
2018,7,4,15,45,872.5,86.5,3.35,17.75,679.5,845.61,657.35
2018,7,4,16,0,860.0,85.0,3.4,17.6,636.0,804.59,630.64
2018,7,4,16,15,843.0,83.0,3.45,17.5,589.0,757.77,599.17
2018,7,4,16,30,826.0,81.0,3.5,17.4,542.0,714.58,569.89
2018,7,4,16,45,803.0,78.0,3.5,17.3,491.5,660.09,531.35
2018,7,4,17,0,780.0,75.0,3.5,17.2,441.0,605.54,490.55
2018,7,4,17,15,749.0,71.5,3.55,17.0,390.0,545.81,444.19
2018,7,4,17,30,718.0,68.0,3.6,16.8,339.0,487.4,397.31
2018,7,4,17,45,674.5,64.0,3.6,16.65,288.5,423.75,344.48
2018,7,4,18,0,631.0,60.0,3.6,16.5,238.0,364.96,293.86
2018,7,4,18,15,568.0,53.5,3.6,16.3,190.0,297.82,235.31
2018,7,4,18,30,505.0,47.0,3.6,16.1,142.0,236.86,180.82
2018,7,4,18,45,407.0,39.5,3.55,15.9,101.5,171.25,123.23
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,116.3,72.03
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,58.18,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,16.08,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.35,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,8.58,0.0
2018,7,5,5,15,207.5,20.0,1.9,14.15,37.0,16.64,0.0
2018,7,5,5,30,342.0,31.0,2.0,14.4,64.0,25.06,14.54
2018,7,5,5,45,337.5,35.5,2.1,14.6,83.5,26.86,17.72
2018,7,5,6,0,333.0,40.0,2.2,14.8,103.0,28.75,19.81
2018,7,5,6,15,166.5,51.0,2.2,15.0,82.5,40.97,30.88
2018,7,5,6,30,0.0,62.0,2.2,15.2,62.0,57.4,45.57
2018,7,5,6,45,0.5,80.5,2.15,15.4,80.5,73.55,59.8
2018,7,5,7,0,1.0,99.0,2.1,15.6,99.0,89.6,70.25
2018,7,5,7,15,20.5,136.0,2.05,15.85,145.5,122.37,96.44
2018,7,5,7,30,40.0,173.0,2.0,16.1,192.0,151.98,119.26
2018,7,5,7,45,73.0,205.5,1.9,16.3,244.5,188.2,146.79
2018,7,5,8,0,106.0,238.0,1.8,16.5,297.0,228.8,177.89
2018,7,5,8,15,124.5,260.5,1.65,16.7,336.0,256.84,199.52
2018,7,5,8,30,143.0,283.0,1.5,16.9,375.0,292.26,226.86
2018,7,5,8,45,205.0,296.5,1.4,17.15,438.5,340.84,263.66
2018,7,5,9,0,267.0,310.0,1.3,17.4,502.0,392.18,302.4
2018,7,5,9,15,261.0,331.5,1.3,17.6,528.0,425.19,327.23
2018,7,5,9,30,255.0,353.0,1.3,17.8,554.0,457.52,351.05
2018,7,5,9,45,200.5,377.0,1.25,18.05,539.0,463.16,353.91
2018,7,5,10,0,146.0,401.0,1.2,18.3,524.0,460.97,350.71
2018,7,5,10,15,123.0,411.0,1.3,18.55,517.0,464.03,352.45
2018,7,5,10,30,100.0,421.0,1.4,18.8,510.0,464.33,351.98
2018,7,5,10,45,87.0,425.5,1.45,19.0,504.5,465.17,351.98
2018,7,5,11,0,74.0,430.0,1.5,19.2,499.0,464.75,351.04
2018,7,5,11,15,93.0,446.0,1.65,19.35,534.0,501.64,378.32
2018,7,5,11,30,112.0,462.0,1.8,19.5,569.0,544.07,409.11
2018,7,5,11,45,148.0,469.0,1.95,19.7,611.5,591.06,443.47
2018,7,5,12,0,184.0,476.0,2.1,19.9,654.0,639.39,478.47
2018,7,5,12,15,242.5,463.0,2.25,19.95,697.5,697.3,521.01
2018,7,5,12,30,301.0,450.0,2.4,20.0,741.0,750.2,559.77
2018,7,5,12,45,441.5,376.0,2.6,20.05,799.0,831.03,620.8
2018,7,5,13,0,582.0,302.0,2.8,20.1,857.0,905.53,676.78
2018,7,5,13,15,759.5,198.0,2.9,20.1,910.5,978.91,729.1
2018,7,5,13,30,937.0,94.0,3.0,20.1,964.0,1045.02,773.54
2018,7,5,13,45,934.0,93.0,3.1,20.1,943.0,1039.71,770.98
2018,7,5,14,0,931.0,92.0,3.2,20.1,922.0,1030.87,766.83
2018,7,5,14,15,925.5,90.0,3.25,20.1,893.0,1014.98,757.68
2018,7,5,14,30,920.0,88.0,3.3,20.1,864.0,995.72,746.37
2018,7,5,14,45,913.5,86.0,3.35,20.05,830.0,972.25,732.39
2018,7,5,15,0,907.0,84.0,3.4,20.0,796.0,945.7,716.3
2018,7,5,15,15,897.0,82.5,3.4,20.0,756.5,913.59,695.87
2018,7,5,15,30,887.0,81.0,3.4,20.0,717.0,878.93,673.57
2018,7,5,15,45,875.0,79.0,3.35,19.9,673.5,839.63,647.84
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,798.32,620.45
2018,7,5,16,15,846.0,75.0,3.3,19.65,582.5,751.34,589.02
2018,7,5,16,30,829.0,73.0,3.3,19.5,535.0,703.23,556.26
2018,7,5,16,45,806.5,70.5,3.25,19.35,485.5,649.86,518.79
2018,7,5,17,0,784.0,68.0,3.2,19.2,436.0,600.37,482.4
2018,7,5,17,15,729.5,69.0,3.2,18.95,380.0,531.48,429.14
2018,7,5,17,30,675.0,70.0,3.2,18.7,324.0,466.04,377.04
2018,7,5,17,45,506.5,79.5,3.15,18.4,254.0,358.16,289.54
2018,7,5,18,0,338.0,89.0,3.1,18.1,184.0,261.48,209.83
2018,7,5,18,15,260.5,76.5,3.1,17.8,141.0,198.16,156.42
2018,7,5,18,30,183.0,64.0,3.1,17.5,98.0,137.4,104.96
2018,7,5,18,45,138.5,48.5,3.15,17.2,70.0,97.74,70.57
2018,7,5,19,0,94.0,33.0,3.2,16.9,42.0,63.06,38.75
2018,7,5,19,15,52.0,19.5,3.25,16.75,24.0,31.63,0.0
2018,7,5,19,30,10.0,6.0,3.3,16.6,6.0,6.93,0.0
2018,7,5,19,45,5.0,3.0,3.4,16.45,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.15,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.2,5.0,4.77,0.0
2018,7,6,5,15,17.0,19.0,2.8,16.3,20.5,16.99,0.0
2018,7,6,5,30,34.0,33.0,2.8,16.4,36.0,28.14,16.67
2018,7,6,5,45,59.5,50.0,2.8,16.5,59.5,41.84,30.39
2018,7,6,6,0,85.0,67.0,2.8,16.6,83.0,55.29,42.81
2018,7,6,6,15,83.5,82.5,2.9,16.7,102.0,67.36,53.82
2018,7,6,6,30,82.0,98.0,3.0,16.8,121.0,79.13,64.34
2018,7,6,6,45,48.0,104.0,3.1,16.95,118.0,88.72,72.7
2018,7,6,7,0,14.0,110.0,3.2,17.1,115.0,98.55,77.18
2018,7,6,7,15,31.0,146.0,3.15,17.2,160.0,125.82,98.48
2018,7,6,7,30,48.0,182.0,3.1,17.3,205.0,159.43,124.64
2018,7,6,7,45,36.5,151.0,3.1,17.4,169.5,139.31,108.35
2018,7,6,8,0,25.0,120.0,3.1,17.5,134.0,114.28,88.22
2018,7,6,8,15,17.0,152.0,3.05,17.65,162.0,144.23,112.68
2018,7,6,8,30,9.0,184.0,3.0,17.8,190.0,170.93,133.97
2018,7,6,8,45,12.0,206.5,2.95,17.95,215.0,193.2,151.27
2018,7,6,9,0,15.0,229.0,2.9,18.1,240.0,215.96,168.81
2018,7,6,9,15,10.5,212.5,2.95,18.3,220.5,200.66,156.3
2018,7,6,9,30,6.0,196.0,3.0,18.5,201.0,184.39,143.09
2018,7,6,9,45,38.5,227.0,3.05,18.75,259.5,232.14,180.86
2018,7,6,10,0,71.0,258.0,3.1,19.0,318.0,284.75,221.93
2018,7,6,10,15,165.0,325.5,3.2,19.25,471.0,417.83,324.67
2018,7,6,10,30,259.0,393.0,3.3,19.5,624.0,559.7,430.4
2018,7,6,10,45,361.0,362.5,3.45,19.7,693.0,627.3,481.51
2018,7,6,11,0,463.0,332.0,3.6,19.9,762.0,703.42,538.52
2018,7,6,11,15,592.5,276.0,3.75,20.05,835.0,782.04,597.71
2018,7,6,11,30,722.0,220.0,3.9,20.2,908.0,866.53,659.3
2018,7,6,11,45,813.0,161.5,4.05,20.35,942.0,912.63,690.74
2018,7,6,12,0,904.0,103.0,4.2,20.5,976.0,956.47,720.72
2018,7,6,12,15,879.0,122.5,4.35,20.6,971.0,970.42,730.41
2018,7,6,12,30,854.0,142.0,4.5,20.7,966.0,980.46,737.97
2018,7,6,12,45,858.5,137.0,4.65,20.8,960.0,992.43,747.2
2018,7,6,13,0,863.0,132.0,4.8,20.9,954.0,1001.21,754.35
2018,7,6,13,15,888.0,111.5,4.95,20.9,946.0,1011.58,763.01
2018,7,6,13,30,913.0,91.0,5.1,20.9,938.0,1017.89,769.0
2018,7,6,13,45,909.5,90.0,5.2,20.85,917.0,1012.15,766.61
2018,7,6,14,0,906.0,89.0,5.3,20.8,896.0,1002.96,762.0
2018,7,6,14,15,900.0,88.0,5.4,20.7,868.5,987.91,753.56
2018,7,6,14,30,894.0,87.0,5.5,20.6,841.0,969.61,742.89
2018,7,6,14,45,885.5,86.5,5.6,20.45,807.5,946.35,728.86
2018,7,6,15,0,877.0,86.0,5.7,20.3,774.0,920.2,712.73
2018,7,6,15,15,800.0,115.0,5.7,20.3,718.0,868.45,677.09
2018,7,6,15,30,723.0,144.0,5.7,20.3,662.0,814.39,639.49
2018,7,6,15,45,643.5,162.5,5.8,19.9,602.0,745.07,591.38
2018,7,6,16,0,564.0,181.0,5.9,19.5,542.0,677.7,541.94
2018,7,6,16,15,616.5,148.5,5.9,19.3,515.5,662.86,533.73
2018,7,6,16,30,669.0,116.0,5.9,19.1,489.0,641.04,519.59
2018,7,6,16,45,705.0,94.0,5.85,18.95,454.5,610.54,497.52
2018,7,6,17,0,741.0,72.0,5.8,18.8,420.0,577.3,472.45
2018,7,6,17,15,710.5,69.0,5.65,18.6,371.0,520.28,426.57
2018,7,6,17,30,680.0,66.0,5.5,18.4,322.0,464.61,380.62
2018,7,6,17,45,638.5,61.5,5.35,18.2,273.5,403.34,328.9
2018,7,6,18,0,597.0,57.0,5.2,18.0,225.0,346.62,279.47
2018,7,6,18,15,533.0,52.0,5.05,17.85,179.5,282.62,223.12
2018,7,6,18,30,469.0,47.0,4.9,17.7,134.0,224.89,171.26
2018,7,6,18,45,380.5,38.5,4.75,17.55,95.5,162.89,116.65
2018,7,6,19,0,292.0,30.0,4.6,17.4,57.0,110.74,67.62
2018,7,6,19,15,175.5,19.0,4.5,17.3,32.5,55.07,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.2,8.0,14.79,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.1,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.7,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,4,45,38.0,4.5,4.35,14.95,4.5,0.0,0.0
2018,7,7,5,0,76.0,9.0,4.5,15.0,9.0,8.58,0.0
2018,7,7,5,15,156.0,16.0,4.55,15.2,27.0,12.82,0.0
2018,7,7,5,30,236.0,23.0,4.6,15.4,45.0,17.62,8.25
2018,7,7,5,45,280.5,34.0,4.7,15.6,75.5,25.6,16.47
2018,7,7,6,0,325.0,45.0,4.8,15.8,106.0,33.11,23.5
2018,7,7,6,15,213.5,58.0,4.8,16.0,103.0,42.12,31.72
2018,7,7,6,30,102.0,71.0,4.8,16.2,100.0,59.83,47.51
2018,7,7,6,45,53.5,94.0,4.85,16.45,109.5,81.47,66.53
2018,7,7,7,0,5.0,117.0,4.9,16.7,119.0,103.79,81.84
2018,7,7,7,15,18.5,144.5,4.9,16.85,153.0,128.69,101.61
2018,7,7,7,30,32.0,172.0,4.9,17.0,187.0,149.95,117.97
2018,7,7,7,45,47.0,199.0,4.9,17.2,224.0,178.17,139.96
2018,7,7,8,0,62.0,226.0,4.9,17.4,261.0,208.55,163.76
2018,7,7,8,15,63.0,246.0,4.95,17.55,284.0,231.39,181.96
2018,7,7,8,30,64.0,266.0,5.0,17.7,307.0,254.48,200.24
2018,7,7,8,45,62.0,284.5,5.05,17.9,326.5,275.36,216.58
2018,7,7,9,0,60.0,303.0,5.1,18.1,346.0,296.11,232.61
2018,7,7,9,15,88.5,329.5,5.15,18.2,397.0,339.36,266.27
2018,7,7,9,30,117.0,356.0,5.2,18.3,448.0,383.44,300.42
2018,7,7,9,45,163.5,376.0,5.2,18.4,510.5,439.09,343.48
2018,7,7,10,0,210.0,396.0,5.2,18.5,573.0,499.15,389.51
2018,7,7,10,15,228.5,407.5,5.2,18.6,606.0,535.87,417.16
2018,7,7,10,30,247.0,419.0,5.2,18.7,639.0,573.93,445.62
2018,7,7,10,45,324.0,405.5,5.2,18.8,701.5,637.21,494.1
2018,7,7,11,0,401.0,392.0,5.2,18.9,764.0,706.61,546.39
2018,7,7,11,15,471.0,350.5,5.25,18.95,794.0,747.39,578.15
2018,7,7,11,30,541.0,309.0,5.3,19.0,824.0,789.6,610.96
2018,7,7,11,45,574.0,301.5,5.3,19.05,852.0,830.68,641.03
2018,7,7,12,0,607.0,294.0,5.3,19.1,880.0,872.47,671.32
2018,7,7,12,15,611.0,293.5,5.4,19.15,883.0,892.08,685.66
2018,7,7,12,30,615.0,293.0,5.5,19.2,886.0,909.48,698.56
2018,7,7,12,45,537.0,339.5,5.55,19.2,854.5,889.66,682.25
2018,7,7,13,0,459.0,386.0,5.6,19.2,823.0,866.41,663.59
2018,7,7,13,15,604.5,295.5,5.75,19.15,862.0,928.25,714.21
2018,7,7,13,30,750.0,205.0,5.9,19.1,901.0,986.37,758.66
2018,7,7,13,45,768.0,187.5,6.05,19.05,885.5,980.46,755.88
2018,7,7,14,0,786.0,170.0,6.2,19.0,870.0,977.4,755.55
2018,7,7,14,15,737.0,189.5,6.3,18.85,829.5,948.77,737.02
2018,7,7,14,30,688.0,209.0,6.4,18.7,789.0,913.24,713.5
2018,7,7,14,45,789.5,148.5,6.5,18.6,788.0,929.81,727.57
2018,7,7,15,0,891.0,88.0,6.6,18.5,787.0,935.84,733.94
2018,7,7,15,15,871.5,90.5,6.6,18.5,745.0,899.99,709.2
2018,7,7,15,30,852.0,93.0,6.6,18.5,703.0,862.19,683.08
2018,7,7,15,45,812.5,100.0,6.75,18.15,652.5,816.76,652.54
2018,7,7,16,0,773.0,107.0,6.9,17.8,602.0,765.05,616.71
2018,7,7,16,15,789.0,92.5,6.9,17.6,564.5,732.78,594.42
2018,7,7,16,30,805.0,78.0,6.9,17.4,527.0,691.92,565.17
2018,7,7,16,45,790.0,73.5,6.9,17.25,479.5,646.86,532.15
2018,7,7,17,0,775.0,69.0,6.9,17.1,432.0,596.35,493.07
2018,7,7,17,15,745.5,66.0,6.8,16.9,382.0,538.34,445.95
2018,7,7,17,30,716.0,63.0,6.7,16.7,332.0,481.52,398.52
2018,7,7,17,45,675.0,59.5,6.6,16.5,283.0,419.81,345.73
2018,7,7,18,0,634.0,56.0,6.5,16.3,234.0,361.1,293.93
2018,7,7,18,15,574.5,50.0,6.35,16.1,187.0,297.09,236.66
2018,7,7,18,30,515.0,44.0,6.2,15.9,140.0,237.54,182.33
2018,7,7,18,45,421.0,37.0,6.05,15.75,100.0,173.08,124.77
2018,7,7,19,0,327.0,30.0,5.9,15.6,60.0,118.94,72.87
2018,7,7,19,15,197.5,19.5,5.8,15.5,34.5,59.34,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.4,9.0,16.85,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.15,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.3,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,8.58,0.0
2018,7,8,5,15,200.0,19.5,4.45,14.6,34.5,16.4,0.0
2018,7,8,5,30,330.0,30.0,4.6,14.8,60.0,24.36,13.42
2018,7,8,5,45,423.0,37.5,4.7,15.0,100.0,29.01,19.44
2018,7,8,6,0,516.0,45.0,4.8,15.2,140.0,33.52,23.91
2018,7,8,6,15,470.5,61.0,4.8,15.4,168.0,44.79,34.16
2018,7,8,6,30,425.0,77.0,4.8,15.6,196.0,55.43,43.72
2018,7,8,6,45,522.0,79.0,4.85,15.85,254.5,54.1,42.51
2018,7,8,7,0,619.0,81.0,4.9,16.1,313.0,61.08,40.52
2018,7,8,7,15,624.0,92.0,4.9,16.25,355.0,108.06,62.63
2018,7,8,7,30,629.0,103.0,4.9,16.4,397.0,155.92,97.0
2018,7,8,7,45,567.0,135.0,4.85,16.6,422.5,209.25,144.2
2018,7,8,8,0,505.0,167.0,4.8,16.8,448.0,255.75,187.15
2018,7,8,8,15,489.5,189.5,4.8,16.95,481.5,301.18,227.42
2018,7,8,8,30,474.0,212.0,4.8,17.1,515.0,344.91,265.62
2018,7,8,8,45,502.5,219.5,4.8,17.25,561.0,392.63,305.59
2018,7,8,9,0,531.0,227.0,4.8,17.4,607.0,442.92,346.99
2018,7,8,9,15,656.5,184.5,4.75,17.55,681.0,502.47,395.47
2018,7,8,9,30,782.0,142.0,4.7,17.7,755.0,574.97,453.61
2018,7,8,9,45,845.0,116.5,4.7,17.85,805.5,632.48,499.38
2018,7,8,10,0,908.0,91.0,4.7,18.0,856.0,691.98,545.95
2018,7,8,10,15,915.5,91.5,4.7,18.1,885.0,738.86,580.19
2018,7,8,10,30,923.0,92.0,4.7,18.2,914.0,784.06,611.94
2018,7,8,10,45,929.0,92.0,4.7,18.35,936.5,825.72,640.71
2018,7,8,11,0,935.0,92.0,4.7,18.5,959.0,865.17,667.66
2018,7,8,11,15,938.5,92.0,4.7,18.55,974.0,900.07,691.47
2018,7,8,11,30,942.0,92.0,4.7,18.6,989.0,932.25,713.28
2018,7,8,11,45,945.0,92.0,4.75,18.65,997.5,961.12,733.12
2018,7,8,12,0,948.0,92.0,4.8,18.7,1006.0,986.97,750.9
2018,7,8,12,15,947.5,92.5,4.9,18.75,1006.0,1006.84,765.03
2018,7,8,12,30,947.0,93.0,5.0,18.8,1006.0,1023.36,776.99
2018,7,8,12,45,944.5,93.0,5.05,18.8,998.0,1033.97,784.75
2018,7,8,13,0,942.0,93.0,5.1,18.8,990.0,1041.04,790.25
2018,7,8,13,15,939.0,93.0,5.2,18.8,975.5,1044.04,793.52
2018,7,8,13,30,936.0,93.0,5.3,18.8,961.0,1043.47,794.46
2018,7,8,13,45,932.0,92.0,5.35,18.8,939.0,1037.26,791.25
2018,7,8,14,0,928.0,91.0,5.4,18.8,917.0,1027.51,785.73
2018,7,8,14,15,921.5,90.0,5.5,18.7,888.5,1011.83,776.85
2018,7,8,14,30,915.0,89.0,5.6,18.6,860.0,992.82,765.67
2018,7,8,14,45,907.0,87.5,5.65,18.5,825.5,968.63,750.5
2018,7,8,15,0,899.0,86.0,5.7,18.4,791.0,941.43,733.17
2018,7,8,15,15,889.0,85.0,5.7,18.4,752.0,910.14,712.26
2018,7,8,15,30,879.0,84.0,5.7,18.4,713.0,876.3,689.43
2018,7,8,15,45,866.0,82.0,5.8,18.1,669.5,836.44,663.3
2018,7,8,16,0,853.0,80.0,5.9,17.8,626.0,794.64,635.35
2018,7,8,16,15,836.0,78.0,5.9,17.6,579.0,748.04,602.7
2018,7,8,16,30,819.0,76.0,5.9,17.4,532.0,700.33,568.73
2018,7,8,16,45,798.0,73.0,5.95,17.2,483.0,652.19,534.02
2018,7,8,17,0,777.0,70.0,6.0,17.0,434.0,599.14,493.55
2018,7,8,17,15,747.5,66.5,5.95,16.75,383.5,540.42,446.4
2018,7,8,17,30,718.0,63.0,5.9,16.5,333.0,482.9,398.84
2018,7,8,17,45,677.0,59.5,5.9,16.25,283.5,421.06,346.35
2018,7,8,18,0,636.0,56.0,5.9,16.0,234.0,362.21,294.72
2018,7,8,18,15,575.0,50.5,5.8,15.85,187.0,298.06,237.38
2018,7,8,18,30,514.0,45.0,5.7,15.7,140.0,238.48,183.07
2018,7,8,18,45,420.0,37.5,5.6,15.5,100.0,173.46,125.1
2018,7,8,19,0,326.0,30.0,5.5,15.3,60.0,118.79,72.52
2018,7,8,19,15,197.0,19.5,5.4,15.25,34.5,59.18,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.2,9.0,16.86,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.15,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.5,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,67.0,8.0,4.5,14.4,8.0,7.63,0.0
2018,7,9,5,15,195.0,18.5,4.55,14.6,33.0,15.47,0.0
2018,7,9,5,30,323.0,29.0,4.6,14.8,58.0,23.47,12.52
2018,7,9,5,45,417.0,36.5,4.7,15.05,98.0,28.17,18.68
2018,7,9,6,0,511.0,44.0,4.8,15.3,138.0,32.72,23.18
2018,7,9,6,15,395.5,64.5,4.8,15.5,150.5,47.51,36.54
2018,7,9,6,30,280.0,85.0,4.8,15.7,163.0,61.07,48.69
2018,7,9,6,45,265.0,112.0,4.8,15.9,197.5,84.54,69.38
2018,7,9,7,0,250.0,139.0,4.8,16.1,232.0,105.59,81.52
2018,7,9,7,15,271.0,157.5,4.7,16.35,272.0,138.79,101.08
2018,7,9,7,30,292.0,176.0,4.6,16.6,312.0,174.72,127.08
2018,7,9,7,45,307.0,195.5,4.5,16.85,353.0,212.93,157.56
2018,7,9,8,0,322.0,215.0,4.4,17.1,394.0,253.08,190.69
2018,7,9,8,15,514.0,173.0,4.25,17.35,488.0,294.76,221.0
2018,7,9,8,30,706.0,131.0,4.1,17.6,582.0,359.37,272.21
2018,7,9,8,45,792.5,106.0,3.95,17.8,645.5,418.23,321.68
2018,7,9,9,0,879.0,81.0,3.8,18.0,709.0,484.8,376.67
2018,7,9,9,15,889.0,82.0,3.75,18.25,748.0,537.95,420.47
2018,7,9,9,30,899.0,83.0,3.7,18.5,787.0,590.57,462.52
2018,7,9,9,45,907.0,84.0,3.7,18.75,821.0,641.19,501.94
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,690.61,539.38
2018,7,9,10,15,920.0,86.5,3.7,19.15,883.0,736.96,572.41
2018,7,9,10,30,925.0,88.0,3.7,19.3,911.0,781.42,602.94
2018,7,9,10,45,928.5,89.5,3.7,19.5,932.5,822.62,630.73
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,861.44,656.59
2018,7,9,11,15,934.5,91.5,3.85,19.75,968.5,895.91,680.44
2018,7,9,11,30,937.0,92.0,4.0,19.8,983.0,927.61,702.37
2018,7,9,11,45,938.5,92.5,4.1,19.9,991.0,955.51,721.28
2018,7,9,12,0,940.0,93.0,4.2,20.0,999.0,980.35,738.14
2018,7,9,12,15,940.0,93.5,4.35,20.0,999.5,1000.59,752.52
2018,7,9,12,30,940.0,94.0,4.5,20.0,1000.0,1017.54,765.05
2018,7,9,12,45,938.5,94.0,4.7,20.0,992.5,1029.1,774.77
2018,7,9,13,0,937.0,94.0,4.9,20.0,985.0,1037.18,782.24
2018,7,9,13,15,934.5,93.0,5.05,19.95,970.5,1039.67,785.73
2018,7,9,13,30,932.0,92.0,5.2,19.9,956.0,1038.57,786.91
2018,7,9,13,45,928.0,91.5,5.35,19.85,934.5,1032.93,785.05
2018,7,9,14,0,924.0,91.0,5.5,19.8,913.0,1023.76,780.84
2018,7,9,14,15,919.5,90.0,5.6,19.75,886.0,1010.12,773.21
2018,7,9,14,30,915.0,89.0,5.7,19.7,859.0,993.1,763.28
2018,7,9,14,45,907.5,87.5,5.85,19.65,825.0,969.41,748.96
2018,7,9,15,0,900.0,86.0,6.0,19.6,791.0,942.68,732.41
2018,7,9,15,15,890.0,84.5,6.0,19.6,752.0,910.81,711.08
2018,7,9,15,30,880.0,83.0,6.0,19.6,713.0,876.39,687.83
2018,7,9,15,45,868.0,81.0,6.2,19.4,669.5,837.34,662.45
2018,7,9,16,0,856.0,79.0,6.4,19.2,626.0,796.29,635.14
2018,7,9,16,15,840.5,76.5,6.4,19.1,579.5,750.16,602.59
2018,7,9,16,30,825.0,74.0,6.4,19.0,533.0,702.78,568.68
2018,7,9,16,45,804.5,70.5,6.45,18.85,483.5,649.77,530.11
2018,7,9,17,0,784.0,67.0,6.5,18.7,434.0,600.49,492.7
2018,7,9,17,15,754.5,64.0,6.4,18.5,383.5,542.02,445.65
2018,7,9,17,30,725.0,61.0,6.3,18.3,333.0,484.73,398.26
2018,7,9,17,45,683.5,57.0,6.2,18.1,283.0,421.72,344.85
2018,7,9,18,0,642.0,53.0,6.1,17.9,233.0,361.78,292.45
2018,7,9,18,15,581.0,48.0,5.9,17.65,186.0,297.71,235.5
2018,7,9,18,30,520.0,43.0,5.7,17.4,139.0,238.42,181.72
2018,7,9,18,45,425.5,36.0,5.5,17.15,99.0,173.52,124.14
2018,7,9,19,0,331.0,29.0,5.3,16.9,59.0,119.06,71.69
2018,7,9,19,15,200.5,19.0,5.2,16.85,34.0,59.26,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.8,9.0,17.1,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.7,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.15,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,10,4,45,40.0,4.5,4.1,14.3,4.5,0.0,0.0
2018,7,10,5,0,80.0,9.0,4.3,14.4,9.0,8.58,0.0
2018,7,10,5,15,221.0,18.5,4.45,14.55,34.5,17.63,0.0
2018,7,10,5,30,362.0,28.0,4.6,14.7,60.0,22.62,11.64
2018,7,10,5,45,456.0,34.5,4.7,14.9,100.5,26.49,17.21
2018,7,10,6,0,550.0,41.0,4.8,15.1,141.0,33.08,23.51
2018,7,10,6,15,609.5,45.5,4.8,15.4,188.5,35.24,25.68
2018,7,10,6,30,669.0,50.0,4.8,15.7,236.0,37.4,27.7
2018,7,10,6,45,709.5,54.5,4.8,16.0,287.0,39.45,29.5
2018,7,10,7,0,750.0,59.0,4.8,16.3,338.0,48.47,37.4
2018,7,10,7,15,778.5,62.0,4.8,16.6,389.0,97.97,49.04
2018,7,10,7,30,807.0,65.0,4.8,16.9,440.0,156.82,89.86
2018,7,10,7,45,827.5,67.0,4.75,17.2,489.5,210.47,134.05
2018,7,10,8,0,848.0,69.0,4.7,17.5,539.0,266.11,183.24
2018,7,10,8,15,864.0,71.0,4.7,17.75,586.5,322.2,233.96
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,379.35,285.16
2018,7,10,8,45,891.5,75.5,4.65,18.2,678.0,435.92,334.88
2018,7,10,9,0,903.0,78.0,4.6,18.4,722.0,492.6,383.25
2018,7,10,9,15,911.0,80.5,4.6,18.6,761.5,547.33,428.78
2018,7,10,9,30,919.0,83.0,4.6,18.8,801.0,601.33,472.36
2018,7,10,9,45,923.5,85.5,4.65,19.0,834.5,652.18,512.51
2018,7,10,10,0,928.0,88.0,4.7,19.2,868.0,701.5,550.48
2018,7,10,10,15,933.5,89.5,4.85,19.3,896.5,748.86,585.5
2018,7,10,10,30,939.0,91.0,5.0,19.4,925.0,794.34,618.07
2018,7,10,10,45,943.5,91.5,5.1,19.5,947.0,836.02,647.47
2018,7,10,11,0,948.0,92.0,5.2,19.6,969.0,875.34,675.05
2018,7,10,11,15,950.5,92.5,5.35,19.65,984.0,910.41,699.97
2018,7,10,11,30,953.0,93.0,5.5,19.7,999.0,942.66,722.93
2018,7,10,11,45,954.5,93.5,5.65,19.7,1007.0,971.05,743.35
2018,7,10,12,0,956.0,94.0,5.8,19.7,1015.0,996.33,761.67
2018,7,10,12,15,955.5,94.5,6.0,19.65,1015.0,1016.47,776.99
2018,7,10,12,30,955.0,95.0,6.2,19.6,1015.0,1033.24,790.08
2018,7,10,12,45,953.0,94.5,6.35,19.55,1006.5,1044.05,798.83
2018,7,10,13,0,951.0,94.0,6.5,19.5,998.0,1051.29,805.23
2018,7,10,13,15,947.5,94.0,6.6,19.35,983.0,1053.92,808.56
2018,7,10,13,30,944.0,94.0,6.7,19.2,968.0,1052.93,809.49
2018,7,10,13,45,940.5,93.0,6.8,19.05,946.5,1047.28,807.26
2018,7,10,14,0,937.0,92.0,6.9,18.9,925.0,1038.05,802.62
2018,7,10,14,15,931.5,90.5,6.95,18.75,896.5,1022.78,793.49
2018,7,10,14,30,926.0,89.0,7.0,18.6,868.0,1004.11,782.02
2018,7,10,14,45,918.0,87.5,7.05,18.4,833.5,979.76,766.63
2018,7,10,15,0,910.0,86.0,7.1,18.2,799.0,952.36,749.01
2018,7,10,15,15,900.0,84.5,7.1,18.2,759.5,920.26,727.09
2018,7,10,15,30,890.0,83.0,7.1,18.2,720.0,885.56,703.2
2018,7,10,15,45,876.5,82.0,7.1,17.8,676.0,846.05,676.64
2018,7,10,16,0,863.0,81.0,7.1,17.4,632.0,804.62,648.33
2018,7,10,16,15,847.0,78.5,7.05,17.2,585.0,757.85,614.95
2018,7,10,16,30,831.0,76.0,7.0,17.0,538.0,709.84,580.2
2018,7,10,16,45,810.0,73.5,7.0,16.8,488.5,661.78,545.03
2018,7,10,17,0,789.0,71.0,7.0,16.6,439.0,608.73,504.08
2018,7,10,17,15,760.5,67.0,6.9,16.4,388.0,549.41,455.91
2018,7,10,17,30,732.0,63.0,6.8,16.2,337.0,491.18,407.29
2018,7,10,17,45,693.0,58.5,6.75,16.0,287.0,428.44,353.59
2018,7,10,18,0,654.0,54.0,6.7,15.8,237.0,368.51,300.63
2018,7,10,18,15,593.5,48.5,6.55,15.65,189.0,301.99,240.96
2018,7,10,18,30,533.0,43.0,6.4,15.5,141.0,243.02,186.72
2018,7,10,18,45,438.0,36.0,6.2,15.4,100.5,177.22,127.65
2018,7,10,19,0,343.0,29.0,6.0,15.3,60.0,121.9,73.41
2018,7,10,19,15,207.5,19.0,5.85,15.25,34.5,60.38,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.2,9.0,17.35,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.15,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
