Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,0,45,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.5,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,73.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,210.0,18.0,2.9,14.9,33.0,17.16,0.0
2018,7,11,5,30,347.0,28.0,2.9,15.1,58.0,22.71,11.43
2018,7,11,5,45,445.5,34.5,2.85,15.3,98.5,26.56,17.23
2018,7,11,6,0,544.0,41.0,2.8,15.5,139.0,30.35,21.07
2018,7,11,6,15,374.5,39.5,2.7,15.75,117.0,27.13,18.47
2018,7,11,6,30,205.0,38.0,2.6,16.0,95.0,26.73,18.2
2018,7,11,6,45,102.5,60.0,2.45,16.2,88.5,46.89,36.11
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,75.42,61.13
2018,7,11,7,15,0.0,104.5,2.25,16.6,104.5,95.09,74.4
2018,7,11,7,30,0.0,127.0,2.2,16.8,127.0,114.9,90.45
2018,7,11,7,45,1.0,142.0,2.15,17.0,142.5,128.79,101.39
2018,7,11,8,0,2.0,157.0,2.1,17.2,158.0,142.89,112.37
2018,7,11,8,15,4.0,173.5,2.1,17.4,176.0,158.75,124.66
2018,7,11,8,30,6.0,190.0,2.1,17.6,194.0,174.93,137.12
2018,7,11,8,45,9.0,209.0,2.1,17.8,215.5,194.02,151.78
2018,7,11,9,0,12.0,228.0,2.1,18.0,237.0,213.56,166.69
2018,7,11,9,15,16.5,252.0,2.2,18.15,264.5,238.72,185.99
2018,7,11,9,30,21.0,276.0,2.3,18.3,292.0,264.52,205.63
2018,7,11,9,45,53.0,325.0,2.35,18.5,368.5,327.76,254.12
2018,7,11,10,0,85.0,374.0,2.4,18.7,445.0,397.32,306.48
2018,7,11,10,15,104.5,400.5,2.45,18.85,491.0,441.54,339.13
2018,7,11,10,30,124.0,427.0,2.5,19.0,537.0,488.24,373.36
2018,7,11,10,45,110.0,434.5,2.55,19.1,534.0,493.11,376.09
2018,7,11,11,0,96.0,442.0,2.6,19.2,531.0,494.18,376.25
2018,7,11,11,15,87.0,443.5,2.7,19.3,525.0,494.21,375.95
2018,7,11,11,30,78.0,445.0,2.8,19.4,519.0,493.31,374.98
2018,7,11,11,45,84.5,453.5,2.85,19.5,534.5,512.57,389.08
2018,7,11,12,0,91.0,462.0,2.9,19.6,550.0,531.96,403.15
2018,7,11,12,15,92.0,463.0,3.0,19.6,552.0,538.67,408.21
2018,7,11,12,30,93.0,464.0,3.1,19.6,554.0,544.96,413.08
2018,7,11,12,45,99.0,463.0,3.15,19.6,558.0,553.74,419.88
2018,7,11,13,0,105.0,462.0,3.2,19.6,562.0,562.14,426.44
2018,7,11,13,15,108.5,455.5,3.3,19.5,557.5,561.93,427.1
2018,7,11,13,30,112.0,449.0,3.4,19.4,553.0,572.51,435.56
2018,7,11,13,45,247.0,381.5,3.5,19.3,603.5,651.38,498.63
2018,7,11,14,0,382.0,314.0,3.6,19.2,654.0,727.84,558.76
2018,7,11,14,15,649.0,204.0,3.65,19.05,759.0,878.44,672.6
2018,7,11,14,30,916.0,94.0,3.7,18.9,864.0,1000.11,756.94
2018,7,11,14,45,907.5,92.5,3.75,18.8,829.5,975.51,740.95
2018,7,11,15,0,899.0,91.0,3.8,18.7,795.0,947.92,724.06
2018,7,11,15,15,888.5,89.5,3.8,18.7,755.5,915.67,703.29
2018,7,11,15,30,878.0,88.0,3.8,18.7,716.0,880.88,680.66
2018,7,11,15,45,863.0,87.0,3.8,18.3,671.5,840.5,654.88
2018,7,11,16,0,848.0,86.0,3.8,17.9,627.0,798.32,627.48
2018,7,11,16,15,828.5,84.0,3.7,17.75,579.0,749.95,594.13
2018,7,11,16,30,809.0,82.0,3.6,17.6,531.0,705.54,563.31
2018,7,11,16,45,783.5,79.5,3.55,17.4,481.0,650.5,524.24
2018,7,11,17,0,758.0,77.0,3.5,17.2,431.0,595.62,483.07
2018,7,11,17,15,726.0,73.5,3.45,16.95,380.0,536.14,436.67
2018,7,11,17,30,694.0,70.0,3.4,16.7,329.0,478.1,389.93
2018,7,11,17,45,648.0,65.5,3.35,16.45,279.0,415.21,337.76
2018,7,11,18,0,602.0,61.0,3.3,16.2,229.0,354.48,285.74
2018,7,11,18,15,537.0,55.0,3.15,16.0,182.0,288.41,228.02
2018,7,11,18,30,472.0,49.0,3.0,15.8,135.0,228.72,174.67
2018,7,11,18,45,373.0,40.5,2.9,15.65,95.5,163.25,117.35
2018,7,11,19,0,274.0,32.0,2.8,15.5,56.0,108.63,65.14
2018,7,11,19,15,162.0,20.0,2.65,15.45,32.0,47.42,0.0
2018,7,11,19,30,50.0,8.0,2.5,15.4,8.0,13.72,0.0
2018,7,11,19,45,25.0,4.0,2.4,15.35,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,4,45,15.0,2.5,1.75,14.8,2.5,0.0,0.0
2018,7,12,5,0,30.0,5.0,1.8,14.9,5.0,4.77,0.0
2018,7,12,5,15,54.0,10.5,1.9,15.15,14.0,10.01,0.0
2018,7,12,5,30,78.0,16.0,2.0,15.4,23.0,12.24,3.39
2018,7,12,5,45,149.0,28.0,2.1,15.6,51.0,21.17,12.55
2018,7,12,6,0,220.0,40.0,2.2,15.8,79.0,29.76,20.52
2018,7,12,6,15,152.0,42.0,2.25,16.05,73.0,30.28,21.23
2018,7,12,6,30,84.0,44.0,2.3,16.3,67.0,35.2,25.7
2018,7,12,6,45,42.0,62.5,2.3,16.5,74.0,56.82,44.84
2018,7,12,7,0,0.0,81.0,2.3,16.7,81.0,74.55,60.3
2018,7,12,7,15,1.5,110.0,2.3,16.95,110.5,99.69,78.09
2018,7,12,7,30,3.0,139.0,2.3,17.2,140.0,125.1,98.59
2018,7,12,7,45,7.0,161.5,2.3,17.4,165.0,146.06,115.07
2018,7,12,8,0,11.0,184.0,2.3,17.6,190.0,167.68,131.94
2018,7,12,8,15,11.0,189.5,2.35,17.85,196.0,174.44,136.89
2018,7,12,8,30,11.0,195.0,2.4,18.1,202.0,181.0,141.68
2018,7,12,8,45,8.0,192.5,2.45,18.3,198.0,179.18,139.85
2018,7,12,9,0,5.0,190.0,2.5,18.5,194.0,176.75,137.54
2018,7,12,9,15,10.0,222.0,2.55,18.7,230.0,208.78,162.44
2018,7,12,9,30,15.0,254.0,2.6,18.9,266.0,241.52,187.58
2018,7,12,9,45,19.0,278.0,2.65,19.1,293.5,267.21,207.01
2018,7,12,10,0,23.0,302.0,2.7,19.3,321.0,293.45,226.74
2018,7,12,10,15,47.5,342.5,2.7,19.4,384.0,349.07,269.1
2018,7,12,10,30,72.0,383.0,2.7,19.5,447.0,408.66,313.74
2018,7,12,10,45,94.5,414.5,2.7,19.6,500.5,460.95,352.33
2018,7,12,11,0,117.0,446.0,2.7,19.7,554.0,517.76,393.7
2018,7,12,11,15,141.5,457.0,2.8,19.75,590.0,557.31,422.7
2018,7,12,11,30,166.0,468.0,2.9,19.8,626.0,598.14,452.56
2018,7,12,11,45,179.0,472.0,2.95,19.9,643.5,622.72,470.15
2018,7,12,12,0,192.0,476.0,3.0,20.0,661.0,647.31,487.8
2018,7,12,12,15,190.5,475.5,3.1,20.1,659.0,653.34,492.11
2018,7,12,12,30,189.0,475.0,3.2,20.2,657.0,658.41,495.9
2018,7,12,12,45,203.0,469.0,3.3,20.3,663.0,672.31,506.55
2018,7,12,13,0,217.0,463.0,3.4,20.4,669.0,685.41,516.62
2018,7,12,13,15,215.0,454.0,3.45,20.3,655.5,678.39,512.32
2018,7,12,13,30,213.0,445.0,3.5,20.2,642.0,670.19,507.33
2018,7,12,13,45,271.0,407.5,3.5,20.1,652.0,702.85,533.4
2018,7,12,14,0,329.0,370.0,3.5,20.0,662.0,722.19,549.95
2018,7,12,14,15,425.0,316.0,3.45,19.7,681.0,770.77,588.5
2018,7,12,14,30,521.0,262.0,3.4,19.4,700.0,803.34,615.64
2018,7,12,14,45,501.5,264.5,3.4,19.1,672.0,779.62,599.65
2018,7,12,15,0,482.0,267.0,3.4,18.8,644.0,754.58,583.01
2018,7,12,15,15,454.5,265.5,3.4,18.8,606.5,716.92,556.48
2018,7,12,15,30,427.0,264.0,3.4,18.8,569.0,678.88,529.47
2018,7,12,15,45,451.0,237.0,3.2,18.25,541.0,657.68,516.55
2018,7,12,16,0,475.0,210.0,3.0,17.7,513.0,633.07,500.77
2018,7,12,16,15,424.5,206.5,2.95,17.5,461.5,572.13,455.55
2018,7,12,16,30,374.0,203.0,2.9,17.3,410.0,502.99,403.64
2018,7,12,16,45,300.0,194.5,2.85,17.1,350.5,426.57,344.45
2018,7,12,17,0,226.0,186.0,2.8,16.9,291.0,355.92,288.56
2018,7,12,17,15,235.5,159.0,2.75,16.75,257.0,321.52,262.01
2018,7,12,17,30,245.0,132.0,2.7,16.6,223.0,285.55,233.23
2018,7,12,17,45,276.0,111.5,2.65,16.4,199.5,266.32,217.12
2018,7,12,18,0,307.0,91.0,2.6,16.2,176.0,250.74,202.66
2018,7,12,18,15,254.0,76.5,2.55,16.1,137.0,189.88,150.52
2018,7,12,18,30,201.0,62.0,2.5,16.0,98.0,142.06,108.88
2018,7,12,18,45,143.5,47.0,2.5,15.95,68.5,98.2,70.84
2018,7,12,19,0,86.0,32.0,2.5,15.9,39.0,60.9,35.92
2018,7,12,19,15,44.5,18.5,2.4,15.9,22.0,25.42,0.0
2018,7,12,19,30,3.0,5.0,2.3,15.9,5.0,5.13,0.0
2018,7,12,19,45,1.5,2.5,2.2,15.9,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.95,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.2,3.5,3.34,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,5.55,0.0
2018,7,13,5,45,0.0,9.5,1.8,16.55,9.5,8.79,1.88
2018,7,13,6,0,0.0,13.0,1.8,16.7,13.0,12.04,4.91
2018,7,13,6,15,0.0,17.0,1.8,16.9,17.0,15.75,8.31
2018,7,13,6,30,0.0,21.0,1.8,17.1,21.0,19.47,11.67
2018,7,13,6,45,0.0,26.0,1.85,17.3,26.0,24.12,15.81
2018,7,13,7,0,0.0,31.0,1.9,17.5,31.0,28.77,19.88
2018,7,13,7,15,11.0,79.0,1.95,17.7,84.0,74.12,56.35
2018,7,13,7,30,22.0,127.0,2.0,17.9,137.0,114.01,88.41
2018,7,13,7,45,35.5,170.0,2.1,18.05,188.5,153.42,119.55
2018,7,13,8,0,49.0,213.0,2.2,18.2,240.0,194.76,151.98
2018,7,13,8,15,36.0,213.5,2.25,18.3,234.5,197.11,154.0
2018,7,13,8,30,23.0,214.0,2.3,18.4,229.0,201.5,157.52
2018,7,13,8,45,15.0,206.5,2.4,18.55,216.5,194.26,151.57
2018,7,13,9,0,7.0,199.0,2.5,18.7,204.0,185.65,144.46
2018,7,13,9,15,10.5,222.5,2.5,18.8,230.5,209.46,162.9
2018,7,13,9,30,14.0,246.0,2.5,18.9,257.0,233.8,181.52
2018,7,13,9,45,22.5,285.0,2.55,19.0,303.5,275.63,213.6
2018,7,13,10,0,31.0,324.0,2.6,19.1,350.0,317.12,245.01
2018,7,13,10,15,40.0,352.5,2.6,19.15,387.0,352.77,271.71
2018,7,13,10,30,49.0,381.0,2.6,19.2,424.0,389.59,299.07
2018,7,13,10,45,55.0,398.5,2.6,19.3,448.0,415.03,317.62
2018,7,13,11,0,61.0,416.0,2.6,19.4,472.0,441.07,336.55
2018,7,13,11,15,64.5,426.5,2.6,19.45,486.5,458.87,349.36
2018,7,13,11,30,68.0,437.0,2.6,19.5,501.0,476.85,362.3
2018,7,13,11,45,65.0,436.5,2.6,19.55,498.5,478.34,363.06
2018,7,13,12,0,62.0,436.0,2.6,19.6,496.0,479.35,363.58
2018,7,13,12,15,55.0,427.0,2.65,19.65,480.0,467.63,354.88
2018,7,13,12,30,48.0,418.0,2.7,19.7,464.0,455.15,345.69
2018,7,13,12,45,48.0,415.0,2.75,19.7,461.0,454.97,345.83
2018,7,13,13,0,48.0,412.0,2.8,19.7,458.0,454.44,345.71
2018,7,13,13,15,49.5,408.0,2.85,19.7,454.5,454.07,345.81
2018,7,13,13,30,51.0,404.0,2.9,19.7,451.0,453.39,345.73
2018,7,13,13,45,188.0,353.0,2.95,19.7,521.0,551.44,423.6
2018,7,13,14,0,325.0,302.0,3.0,19.7,591.0,658.89,505.79
2018,7,13,14,15,582.5,205.0,3.05,19.7,702.5,814.29,623.44
2018,7,13,14,30,840.0,108.0,3.1,19.7,814.0,941.69,711.37
2018,7,13,14,45,831.5,106.5,3.15,19.65,781.0,918.55,696.07
2018,7,13,15,0,823.0,105.0,3.2,19.6,748.0,892.67,680.16
2018,7,13,15,15,811.5,103.0,3.2,19.6,710.0,860.92,659.65
2018,7,13,15,30,800.0,101.0,3.2,19.6,672.0,826.92,637.48
2018,7,13,15,45,786.0,98.5,3.3,19.4,630.0,794.32,617.15
2018,7,13,16,0,772.0,96.0,3.4,19.2,588.0,753.62,590.64
2018,7,13,16,15,753.5,93.5,3.5,19.05,543.0,707.94,559.94
2018,7,13,16,30,735.0,91.0,3.6,18.9,498.0,661.42,528.02
2018,7,13,16,45,710.5,87.0,3.65,18.7,450.0,608.42,490.29
2018,7,13,17,0,686.0,83.0,3.7,18.5,402.0,555.67,450.33
2018,7,13,17,15,653.0,79.0,3.75,18.3,353.5,500.01,406.79
2018,7,13,17,30,620.0,75.0,3.8,18.1,305.0,444.44,361.99
2018,7,13,17,45,575.0,69.5,3.85,17.85,257.5,383.1,311.21
2018,7,13,18,0,530.0,64.0,3.9,17.6,210.0,325.41,261.86
2018,7,13,18,15,466.0,57.0,3.9,17.4,166.0,262.41,207.04
2018,7,13,18,30,402.0,50.0,3.9,17.2,122.0,205.77,156.74
2018,7,13,18,45,310.5,40.5,3.85,17.0,86.0,145.29,104.0
2018,7,13,19,0,219.0,31.0,3.8,16.8,50.0,94.8,55.44
2018,7,13,19,15,127.5,19.0,3.75,16.7,28.5,40.39,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.6,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.5,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.45,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.5,17.5,2.9,15.6,26.5,16.68,0.0
2018,7,14,5,30,239.0,28.0,2.9,15.7,47.0,22.97,10.5
2018,7,14,5,45,335.0,36.5,2.9,15.85,83.5,28.55,18.77
2018,7,14,6,0,431.0,45.0,2.9,16.0,120.0,33.91,24.08
2018,7,14,6,15,315.0,62.0,2.85,16.2,126.5,45.7,34.8
2018,7,14,6,30,199.0,79.0,2.8,16.4,133.0,61.57,48.97
2018,7,14,6,45,138.0,110.0,2.75,16.55,151.0,88.16,72.35
2018,7,14,7,0,77.0,141.0,2.7,16.7,169.0,115.52,96.01
2018,7,14,7,15,113.0,164.5,2.65,16.9,212.5,137.28,105.34
2018,7,14,7,30,149.0,188.0,2.6,17.1,256.0,169.42,128.5
2018,7,14,7,45,156.5,211.0,2.6,17.25,290.0,200.62,153.06
2018,7,14,8,0,164.0,234.0,2.6,17.4,324.0,233.0,179.05
2018,7,14,8,15,159.5,255.5,2.6,17.55,349.5,261.8,202.6
2018,7,14,8,30,155.0,277.0,2.6,17.7,375.0,290.24,225.56
2018,7,14,8,45,182.0,297.5,2.65,17.85,420.5,330.36,256.92
2018,7,14,9,0,209.0,318.0,2.7,18.0,466.0,373.49,290.39
2018,7,14,9,15,239.0,333.5,2.8,18.15,512.0,413.85,321.61
2018,7,14,9,30,269.0,349.0,2.9,18.3,558.0,460.66,357.44
2018,7,14,9,45,278.5,365.0,2.95,18.4,590.0,498.03,385.55
2018,7,14,10,0,288.0,381.0,3.0,18.5,622.0,535.99,413.76
2018,7,14,10,15,313.5,387.5,3.15,18.55,658.0,577.33,444.83
2018,7,14,10,30,339.0,394.0,3.3,18.6,694.0,620.18,476.73
2018,7,14,10,45,364.0,394.0,3.4,18.7,723.5,657.95,504.55
2018,7,14,11,0,389.0,394.0,3.5,18.8,753.0,696.51,532.75
2018,7,14,11,15,418.0,391.0,3.6,18.8,782.5,738.95,563.79
2018,7,14,11,30,447.0,388.0,3.7,18.8,812.0,780.06,593.69
2018,7,14,11,45,440.5,394.0,3.8,18.8,814.5,797.13,605.64
2018,7,14,12,0,434.0,400.0,3.9,18.8,817.0,812.36,616.45
2018,7,14,12,15,540.5,335.0,3.95,18.8,854.5,865.59,657.56
2018,7,14,12,30,647.0,270.0,4.0,18.8,892.0,919.28,698.43
2018,7,14,12,45,615.0,284.5,4.0,18.8,872.0,913.76,693.53
2018,7,14,13,0,583.0,299.0,4.0,18.8,852.0,905.04,686.88
2018,7,14,13,15,605.0,280.5,4.05,18.8,846.5,915.36,695.62
2018,7,14,13,30,627.0,262.0,4.1,18.8,841.0,922.78,702.29
2018,7,14,13,45,653.5,234.0,4.1,18.8,825.0,921.8,702.91
2018,7,14,14,0,680.0,206.0,4.1,18.8,809.0,917.0,700.3
2018,7,14,14,15,777.0,152.5,4.15,18.75,820.5,945.67,721.5
2018,7,14,14,30,874.0,99.0,4.2,18.7,832.0,965.4,736.36
2018,7,14,14,45,839.5,108.0,4.25,18.6,789.0,928.11,712.0
2018,7,14,15,0,805.0,117.0,4.3,18.5,746.0,889.07,686.62
2018,7,14,15,15,821.5,104.0,4.3,18.5,717.0,871.41,675.73
2018,7,14,15,30,838.0,91.0,4.3,18.5,688.0,849.69,661.84
2018,7,14,15,45,825.0,89.0,4.4,18.2,646.0,811.12,637.13
2018,7,14,16,0,812.0,87.0,4.5,17.9,604.0,770.72,610.84
2018,7,14,16,15,795.5,84.0,4.5,17.75,558.0,730.1,583.05
2018,7,14,16,30,779.0,81.0,4.5,17.6,512.0,682.82,549.83
2018,7,14,16,45,756.5,78.5,4.5,17.45,464.0,631.09,512.66
2018,7,14,17,0,734.0,76.0,4.5,17.3,416.0,579.33,473.23
2018,7,14,17,15,703.5,72.0,4.45,17.2,366.5,521.26,427.02
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,464.54,380.57
2018,7,14,17,45,630.0,63.0,4.4,17.0,268.5,403.53,329.32
2018,7,14,18,0,587.0,58.0,4.4,16.9,220.0,344.5,278.17
2018,7,14,18,15,524.0,52.0,4.35,16.75,174.5,280.04,221.46
2018,7,14,18,30,461.0,46.0,4.3,16.6,129.0,221.81,169.08
2018,7,14,18,45,365.0,37.5,4.3,16.5,90.5,157.94,112.84
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,104.28,59.98
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,44.9,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.67,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.55,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.6,5.0,0.0,0.0
2018,7,15,5,15,44.0,6.5,3.0,14.8,7.5,6.2,0.0
2018,7,15,5,30,44.0,7.0,3.1,15.0,10.0,5.29,0.0
2018,7,15,5,45,22.0,10.5,3.15,15.15,12.0,8.96,2.02
2018,7,15,6,0,0.0,14.0,3.2,15.3,14.0,12.97,5.76
2018,7,15,6,15,0.0,19.0,3.15,15.45,19.0,17.61,10.02
2018,7,15,6,30,0.0,24.0,3.1,15.6,24.0,22.25,14.23
2018,7,15,6,45,0.0,36.0,3.1,15.75,36.0,33.42,24.2
2018,7,15,7,0,0.0,48.0,3.1,15.9,48.0,44.6,34.07
2018,7,15,7,15,0.0,65.0,3.1,16.05,65.0,60.46,45.61
2018,7,15,7,30,0.0,82.0,3.1,16.2,82.0,76.33,58.72
2018,7,15,7,45,0.0,91.5,3.1,16.35,91.5,84.98,65.66
2018,7,15,8,0,0.0,101.0,3.1,16.5,101.0,93.66,72.57
2018,7,15,8,15,0.0,120.5,3.1,16.6,120.5,111.27,86.76
2018,7,15,8,30,0.0,140.0,3.1,16.7,140.0,128.96,100.86
2018,7,15,8,45,1.0,153.0,3.15,16.85,153.5,141.36,110.54
2018,7,15,9,0,2.0,166.0,3.2,17.0,167.0,153.93,120.3
2018,7,15,9,15,4.0,181.5,3.2,17.1,184.5,169.43,132.4
2018,7,15,9,30,6.0,197.0,3.2,17.2,202.0,185.23,144.67
2018,7,15,9,45,10.0,229.5,3.25,17.35,238.0,217.95,170.23
2018,7,15,10,0,14.0,262.0,3.3,17.5,274.0,251.26,195.98
2018,7,15,10,15,17.5,286.5,3.4,17.6,302.0,277.52,216.09
2018,7,15,10,30,21.0,311.0,3.5,17.7,330.0,304.27,236.48
2018,7,15,10,45,27.5,340.0,3.6,17.75,365.0,339.37,263.26
2018,7,15,11,0,34.0,369.0,3.7,17.8,400.0,374.94,290.19
2018,7,15,11,15,46.5,397.5,3.8,17.85,441.0,416.09,321.34
2018,7,15,11,30,59.0,426.0,3.9,17.9,482.0,458.44,353.14
2018,7,15,11,45,71.0,441.0,4.0,17.95,509.0,488.35,375.55
2018,7,15,12,0,83.0,456.0,4.1,18.0,536.0,518.86,398.39
2018,7,15,12,15,87.0,458.5,4.2,18.0,542.0,529.74,406.59
2018,7,15,12,30,91.0,461.0,4.3,18.0,548.0,540.38,414.85
2018,7,15,12,45,97.0,459.5,4.35,18.05,552.0,548.64,421.31
2018,7,15,13,0,103.0,458.0,4.4,18.1,556.0,556.52,427.55
2018,7,15,13,15,99.5,449.5,4.4,18.15,543.0,547.19,420.77
2018,7,15,13,30,96.0,441.0,4.4,18.2,530.0,537.25,413.63
2018,7,15,13,45,238.0,375.5,4.45,18.25,588.5,636.84,492.93
2018,7,15,14,0,380.0,310.0,4.5,18.3,647.0,722.6,560.48
2018,7,15,14,15,652.0,200.5,4.5,18.35,756.5,878.76,679.23
2018,7,15,14,30,924.0,91.0,4.5,18.4,866.0,1005.73,767.68
2018,7,15,14,45,916.5,89.5,4.45,18.4,831.5,981.95,751.07
2018,7,15,15,0,909.0,88.0,4.4,18.4,797.0,955.1,733.49
2018,7,15,15,15,899.0,86.5,4.4,18.4,757.5,923.03,712.69
2018,7,15,15,30,889.0,85.0,4.4,18.4,718.0,888.36,689.98
2018,7,15,15,45,876.0,83.0,4.4,18.3,673.5,848.15,663.4
2018,7,15,16,0,863.0,81.0,4.4,18.2,629.0,805.96,635.12
2018,7,15,16,15,846.0,78.5,4.35,18.15,581.5,758.32,602.08
2018,7,15,16,30,829.0,76.0,4.3,18.1,534.0,709.52,567.75
2018,7,15,16,45,807.0,73.5,4.3,18.0,484.0,660.8,533.3
2018,7,15,17,0,785.0,71.0,4.3,17.9,434.0,607.11,493.18
2018,7,15,17,15,754.5,67.0,4.3,17.75,382.5,546.62,445.76
2018,7,15,17,30,724.0,63.0,4.3,17.6,331.0,487.41,397.83
2018,7,15,17,45,681.0,59.0,4.3,17.45,280.5,423.46,344.47
2018,7,15,18,0,638.0,55.0,4.3,17.3,230.0,362.71,291.99
2018,7,15,18,15,573.5,50.0,4.25,17.15,182.5,297.54,234.57
2018,7,15,18,30,509.0,45.0,4.2,17.0,135.0,237.22,180.22
2018,7,15,18,45,407.5,37.5,4.15,16.8,95.0,170.14,121.13
2018,7,15,19,0,306.0,30.0,4.1,16.6,55.0,113.35,64.16
2018,7,15,19,15,182.0,18.5,4.05,16.5,31.0,49.34,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.67,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,29.0,3.5,3.0,14.75,3.0,0.0,0.0
2018,7,16,5,0,58.0,7.0,3.0,14.8,6.0,0.0,0.0
2018,7,16,5,15,184.5,17.0,3.05,15.0,28.5,16.2,0.0
2018,7,16,5,30,311.0,27.0,3.1,15.2,51.0,22.27,9.0
2018,7,16,5,45,416.0,34.0,3.15,15.4,90.5,26.53,16.98
2018,7,16,6,0,521.0,41.0,3.2,15.6,130.0,30.72,21.3
2018,7,16,6,15,360.0,37.5,3.1,15.75,108.5,25.83,17.28
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,24.0,15.77
2018,7,16,6,45,99.5,50.5,2.9,16.05,77.0,39.85,29.88
2018,7,16,7,0,0.0,67.0,2.8,16.2,67.0,62.33,49.69
2018,7,16,7,15,0.0,94.5,2.75,16.45,94.5,86.59,67.43
2018,7,16,7,30,0.0,122.0,2.7,16.7,122.0,110.58,87.02
2018,7,16,7,45,2.0,144.0,2.7,16.95,145.0,130.49,102.89
2018,7,16,8,0,4.0,166.0,2.7,17.2,168.0,150.82,118.91
2018,7,16,8,15,7.5,185.0,2.7,17.4,189.5,169.45,133.38
2018,7,16,8,30,11.0,204.0,2.7,17.6,211.0,188.61,148.18
2018,7,16,8,45,15.5,224.5,2.7,17.85,235.0,209.99,164.61
2018,7,16,9,0,20.0,245.0,2.7,18.1,259.0,232.0,181.42
2018,7,16,9,15,34.5,282.5,2.75,18.25,308.5,271.16,211.61
2018,7,16,9,30,49.0,320.0,2.8,18.4,358.0,315.84,245.73
2018,7,16,9,45,56.5,344.0,2.8,18.6,389.5,346.44,268.6
2018,7,16,10,0,64.0,368.0,2.8,18.8,421.0,378.03,292.04
2018,7,16,10,15,61.5,380.0,2.85,18.95,432.5,392.73,302.55
2018,7,16,10,30,59.0,392.0,2.9,19.1,444.0,407.18,312.87
2018,7,16,10,45,58.0,400.0,2.95,19.25,452.0,418.89,321.17
2018,7,16,11,0,57.0,408.0,3.0,19.4,460.0,430.43,329.34
2018,7,16,11,15,69.0,424.5,3.05,19.45,489.0,461.02,352.08
2018,7,16,11,30,81.0,441.0,3.1,19.5,518.0,492.45,375.24
2018,7,16,11,45,91.0,452.0,3.15,19.6,539.0,517.43,393.48
2018,7,16,12,0,101.0,463.0,3.2,19.7,560.0,542.76,411.94
2018,7,16,12,15,103.5,463.5,3.25,19.75,563.0,550.67,417.7
2018,7,16,12,30,106.0,464.0,3.3,19.8,566.0,558.17,423.28
2018,7,16,12,45,126.5,464.5,3.35,19.8,585.0,592.56,448.94
2018,7,16,13,0,147.0,465.0,3.4,19.8,604.0,618.08,468.1
2018,7,16,13,15,174.5,457.5,3.5,19.8,620.0,641.95,486.62
2018,7,16,13,30,202.0,450.0,3.6,19.8,636.0,665.03,504.6
2018,7,16,13,45,327.0,383.5,3.65,19.75,676.5,734.88,559.52
2018,7,16,14,0,452.0,317.0,3.7,19.7,717.0,802.05,611.58
2018,7,16,14,15,687.0,206.5,3.8,19.6,792.5,920.06,700.45
2018,7,16,14,30,922.0,96.0,3.9,19.5,868.0,1009.49,762.7
2018,7,16,14,45,913.0,95.0,3.95,19.4,833.0,984.91,747.04
2018,7,16,15,0,904.0,94.0,4.0,19.3,798.0,957.32,730.18
2018,7,16,15,15,893.5,92.0,4.0,19.3,758.0,924.41,709.0
2018,7,16,15,30,883.0,90.0,4.0,19.3,718.0,888.91,685.92
2018,7,16,15,45,868.5,88.0,4.1,18.95,673.0,847.63,659.91
2018,7,16,16,0,854.0,86.0,4.2,18.6,628.0,804.48,632.12
2018,7,16,16,15,835.5,84.0,4.25,18.45,580.0,756.58,599.69
2018,7,16,16,30,817.0,82.0,4.3,18.3,532.0,712.6,569.67
2018,7,16,16,45,794.0,78.5,4.3,18.1,481.5,657.68,530.75
2018,7,16,17,0,771.0,75.0,4.3,17.9,431.0,602.69,489.63
2018,7,16,17,15,739.0,71.5,4.25,17.7,379.5,542.47,442.31
2018,7,16,17,30,707.0,68.0,4.2,17.5,328.0,483.66,394.64
2018,7,16,17,45,663.0,63.0,4.15,17.3,277.5,418.83,340.65
2018,7,16,18,0,619.0,58.0,4.1,17.1,227.0,359.09,289.07
2018,7,16,18,15,553.0,52.0,3.95,16.9,179.5,291.64,229.97
2018,7,16,18,30,487.0,46.0,3.8,16.7,132.0,230.72,175.35
2018,7,16,18,45,384.5,38.0,3.7,16.5,92.5,164.0,116.74
2018,7,16,19,0,282.0,30.0,3.6,16.3,53.0,107.42,59.73
2018,7,16,19,15,166.0,19.0,3.45,16.2,30.0,46.98,0.0
2018,7,16,19,30,50.0,8.0,3.3,16.1,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.2,16.05,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.8,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,14.9,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.15,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.62,0.0
2018,7,17,5,45,0.0,9.0,2.95,15.6,9.0,8.33,1.44
2018,7,17,6,0,0.0,13.0,3.0,15.8,13.0,12.04,4.91
2018,7,17,6,15,0.0,17.5,2.95,15.95,17.5,16.21,8.74
2018,7,17,6,30,0.0,22.0,2.9,16.1,22.0,20.39,12.54
2018,7,17,6,45,0.0,32.5,2.9,16.3,32.5,30.16,21.25
2018,7,17,7,0,0.0,43.0,2.9,16.5,43.0,39.94,29.87
2018,7,17,7,15,0.0,64.0,2.9,16.7,64.0,59.53,44.72
2018,7,17,7,30,0.0,85.0,2.9,16.9,85.0,78.94,60.75
2018,7,17,7,45,0.0,95.0,2.9,17.1,95.0,88.05,68.02
2018,7,17,8,0,0.0,105.0,2.9,17.3,105.0,97.19,75.26
2018,7,17,8,15,0.0,123.0,2.9,17.5,123.0,113.47,88.26
2018,7,17,8,30,0.0,141.0,2.9,17.7,141.0,129.83,101.18
2018,7,17,8,45,1.5,157.5,2.85,17.9,158.5,145.55,113.44
2018,7,17,9,0,3.0,174.0,2.8,18.1,176.0,161.53,125.82
2018,7,17,9,15,5.5,193.0,2.8,18.25,197.0,180.52,140.55
2018,7,17,9,30,8.0,212.0,2.8,18.4,218.0,199.88,155.47
2018,7,17,9,45,11.0,235.0,2.85,18.5,244.0,223.53,173.71
2018,7,17,10,0,14.0,258.0,2.9,18.6,270.0,247.62,192.16
2018,7,17,10,15,14.5,266.0,2.9,18.7,278.5,256.67,198.81
2018,7,17,10,30,15.0,274.0,2.9,18.8,287.0,265.76,205.51
2018,7,17,10,45,15.0,275.5,2.9,18.9,289.0,268.47,207.31
2018,7,17,11,0,15.0,277.0,2.9,19.0,291.0,271.11,209.1
2018,7,17,11,15,16.0,288.0,2.9,19.05,303.0,283.46,218.4
2018,7,17,11,30,17.0,299.0,2.9,19.1,315.0,295.9,227.74
2018,7,17,11,45,19.0,318.5,2.9,19.2,336.5,317.41,243.92
2018,7,17,12,0,21.0,338.0,2.9,19.3,358.0,339.15,260.16
2018,7,17,12,15,30.0,367.0,2.95,19.35,395.5,384.7,294.51
2018,7,17,12,30,39.0,396.0,3.0,19.4,433.0,424.76,324.4
2018,7,17,12,45,47.5,409.0,3.0,19.4,454.0,448.81,342.37
2018,7,17,13,0,56.0,422.0,3.0,19.4,475.0,473.02,360.47
2018,7,17,13,15,60.0,419.0,3.1,19.4,475.0,476.35,363.38
2018,7,17,13,30,64.0,416.0,3.2,19.4,475.0,479.35,366.2
2018,7,17,13,45,65.0,407.5,3.3,19.4,466.0,473.28,362.31
2018,7,17,14,0,66.0,399.0,3.4,19.4,457.0,466.82,358.19
2018,7,17,14,15,342.0,295.5,3.5,19.3,583.0,668.49,516.88
2018,7,17,14,30,618.0,192.0,3.6,19.2,709.0,829.62,639.18
2018,7,17,14,45,644.0,176.0,3.7,19.1,695.0,827.75,638.43
2018,7,17,15,0,670.0,160.0,3.8,19.0,681.0,822.09,636.29
2018,7,17,15,15,395.0,219.5,3.8,19.0,522.5,614.32,482.38
2018,7,17,15,30,120.0,279.0,3.8,19.0,364.0,400.42,314.87
2018,7,17,15,45,276.0,225.5,4.05,18.7,405.0,484.33,386.4
2018,7,17,16,0,432.0,172.0,4.3,18.4,446.0,557.18,447.5
2018,7,17,16,15,609.5,132.0,4.35,18.2,485.5,642.08,516.32
2018,7,17,16,30,787.0,92.0,4.4,18.0,525.0,701.94,563.54
2018,7,17,16,45,761.0,88.5,4.5,17.75,474.5,646.12,523.6
2018,7,17,17,0,735.0,85.0,4.6,17.5,424.0,590.54,481.6
2018,7,17,17,15,700.0,81.0,4.55,17.25,372.5,531.41,434.86
2018,7,17,17,30,665.0,77.0,4.5,17.0,321.0,472.24,386.74
2018,7,17,17,45,615.5,71.5,4.45,16.8,270.5,406.17,331.54
2018,7,17,18,0,566.0,66.0,4.4,16.6,220.0,344.12,278.05
2018,7,17,18,15,495.5,59.0,4.3,16.45,173.0,276.4,218.77
2018,7,17,18,30,425.0,52.0,4.2,16.3,126.0,215.65,164.59
2018,7,17,18,45,320.5,42.0,4.05,16.1,87.5,149.44,106.85
2018,7,17,19,0,216.0,32.0,3.9,15.9,49.0,94.46,51.78
2018,7,17,19,15,123.0,19.5,3.8,15.85,27.5,39.93,0.0
2018,7,17,19,30,30.0,7.0,3.7,15.8,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.15,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,69.5,10.5,2.95,15.5,14.0,10.01,0.0
2018,7,18,5,30,108.0,15.0,3.0,15.7,23.0,11.58,1.21
2018,7,18,5,45,118.5,23.5,3.1,15.9,38.0,17.79,9.43
2018,7,18,6,0,129.0,32.0,3.2,16.1,53.0,23.71,15.09
2018,7,18,6,15,331.0,47.0,3.05,16.25,127.5,33.52,24.02
2018,7,18,6,30,533.0,62.0,2.9,16.4,202.0,44.05,33.5
2018,7,18,6,45,603.5,66.5,2.8,16.6,257.5,45.36,34.68
2018,7,18,7,0,674.0,71.0,2.7,16.8,313.0,46.66,35.76
2018,7,18,7,15,707.5,75.5,2.55,16.95,364.0,96.75,52.73
2018,7,18,7,30,741.0,80.0,2.4,17.1,415.0,147.56,85.25
2018,7,18,7,45,766.5,83.0,2.25,17.2,465.0,199.64,126.74
2018,7,18,8,0,792.0,86.0,2.1,17.3,515.0,254.49,174.02
2018,7,18,8,15,601.0,96.5,2.05,17.45,439.5,251.68,182.91
2018,7,18,8,30,410.0,107.0,2.0,17.6,364.0,230.19,174.13
2018,7,18,8,45,349.0,126.0,2.0,17.7,356.0,248.21,191.93
2018,7,18,9,0,288.0,145.0,2.0,17.8,348.0,257.77,201.56
2018,7,18,9,15,473.5,136.5,2.05,17.95,492.5,362.32,284.56
2018,7,18,9,30,659.0,128.0,2.1,18.1,637.0,488.16,382.06
2018,7,18,9,45,772.0,118.0,2.15,18.2,740.5,582.94,454.15
2018,7,18,10,0,885.0,108.0,2.2,18.3,844.0,687.54,531.74
2018,7,18,10,15,688.0,168.5,2.25,18.4,752.5,645.13,499.07
2018,7,18,10,30,491.0,229.0,2.3,18.5,661.0,585.27,453.3
2018,7,18,10,45,493.0,224.5,2.35,18.6,668.0,605.84,469.22
2018,7,18,11,0,495.0,220.0,2.4,18.7,675.0,625.04,483.43
2018,7,18,11,15,443.5,225.0,2.5,18.75,637.5,605.86,469.01
2018,7,18,11,30,392.0,230.0,2.6,18.8,600.0,580.89,450.41
2018,7,18,11,45,209.5,296.0,2.65,18.85,494.0,485.84,375.47
2018,7,18,12,0,27.0,362.0,2.7,18.9,388.0,374.46,286.34
2018,7,18,12,15,77.0,392.5,2.8,18.9,466.5,455.1,348.71
2018,7,18,12,30,127.0,423.0,2.9,18.9,545.0,546.69,417.09
2018,7,18,12,45,156.5,439.5,3.0,18.9,588.5,597.38,454.41
2018,7,18,13,0,186.0,456.0,3.1,18.9,632.0,648.27,491.8
2018,7,18,13,15,159.5,449.5,3.1,18.85,598.5,619.01,470.14
2018,7,18,13,30,133.0,443.0,3.1,18.8,565.0,588.64,448.03
2018,7,18,13,45,96.0,416.5,3.1,18.8,503.5,513.99,393.34
2018,7,18,14,0,59.0,390.0,3.1,18.8,442.0,450.51,346.01
2018,7,18,14,15,62.5,380.0,3.15,18.7,433.5,444.58,342.71
2018,7,18,14,30,66.0,370.0,3.2,18.6,425.0,438.24,338.88
2018,7,18,14,45,238.5,308.5,3.2,18.55,495.5,563.25,438.98
2018,7,18,15,0,411.0,247.0,3.2,18.5,566.0,668.14,521.31
2018,7,18,15,15,628.0,174.0,3.2,18.5,633.0,783.87,609.74
2018,7,18,15,30,845.0,101.0,3.2,18.5,700.0,867.94,669.89
2018,7,18,15,45,830.5,99.5,3.5,18.2,657.0,828.44,645.32
2018,7,18,16,0,816.0,98.0,3.8,17.9,614.0,793.1,624.03
2018,7,18,16,15,796.0,95.5,3.95,17.7,566.5,744.5,591.52
2018,7,18,16,30,776.0,93.0,4.1,17.5,519.0,695.02,557.7
2018,7,18,16,45,749.0,90.0,4.25,17.25,469.0,639.5,518.51
2018,7,18,17,0,722.0,87.0,4.4,17.0,419.0,584.3,476.94
2018,7,18,17,15,686.5,82.5,4.4,16.75,367.5,525.0,430.2
2018,7,18,17,30,651.0,78.0,4.4,16.5,316.0,465.6,381.97
2018,7,18,17,45,600.5,73.0,4.35,16.25,266.0,400.26,327.32
2018,7,18,18,0,550.0,68.0,4.3,16.0,216.0,339.03,274.48
2018,7,18,18,15,479.5,60.0,4.05,15.85,169.5,271.02,214.83
2018,7,18,18,30,409.0,52.0,3.8,15.7,123.0,210.07,160.5
2018,7,18,18,45,303.5,41.0,3.55,15.55,84.5,142.68,101.88
2018,7,18,19,0,198.0,30.0,3.3,15.4,46.0,87.67,46.58
2018,7,18,19,15,109.5,17.5,3.0,15.4,25.5,35.63,0.0
2018,7,18,19,30,21.0,5.0,2.7,15.4,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.45,15.4,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,19,4,45,6.5,0.5,3.25,14.65,0.5,0.0,0.0
2018,7,19,5,0,13.0,1.0,3.5,14.8,1.0,0.0,0.0
2018,7,19,5,15,13.0,3.5,3.6,15.0,4.0,3.34,0.0
2018,7,19,5,30,13.0,6.0,3.7,15.2,7.0,5.68,0.0
2018,7,19,5,45,6.5,12.0,3.75,15.45,12.5,11.27,3.89
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,16.68,8.95
2018,7,19,6,15,0.0,26.0,3.55,15.85,26.0,24.11,15.73
2018,7,19,6,30,0.0,34.0,3.3,16.0,34.0,31.55,22.46
2018,7,19,6,45,0.0,51.0,3.05,16.15,51.0,47.39,36.55
2018,7,19,7,0,0.0,68.0,2.8,16.3,68.0,63.26,50.5
2018,7,19,7,15,0.0,92.5,2.55,16.5,92.5,84.82,65.96
2018,7,19,7,30,0.0,117.0,2.3,16.7,117.0,106.31,83.5
2018,7,19,7,45,0.0,131.5,2.05,16.95,131.5,119.54,93.97
2018,7,19,8,0,0.0,146.0,1.8,17.2,146.0,132.85,104.35
2018,7,19,8,15,2.5,165.0,1.6,17.4,166.5,150.83,118.31
2018,7,19,8,30,5.0,184.0,1.4,17.6,187.0,169.22,132.43
2018,7,19,8,45,8.5,205.0,1.25,17.85,210.5,190.17,148.39
2018,7,19,9,0,12.0,226.0,1.1,18.1,234.0,211.65,164.55
2018,7,19,9,15,14.5,244.0,1.15,18.4,254.5,230.49,178.64
2018,7,19,9,30,17.0,262.0,1.2,18.7,275.0,249.7,192.92
2018,7,19,9,45,22.0,287.5,1.2,18.95,305.0,277.51,213.64
2018,7,19,10,0,27.0,313.0,1.2,19.2,335.0,304.76,233.67
2018,7,19,10,15,35.5,341.5,1.35,19.4,372.0,339.82,259.79
2018,7,19,10,30,44.0,370.0,1.5,19.6,409.0,376.03,286.51
2018,7,19,10,45,47.0,385.0,1.7,19.8,427.5,396.53,301.51
2018,7,19,11,0,50.0,400.0,1.9,20.0,446.0,417.37,316.79
2018,7,19,11,15,51.0,408.0,2.15,20.05,455.5,430.16,326.42
2018,7,19,11,30,52.0,416.0,2.4,20.1,465.0,442.95,336.08
2018,7,19,11,45,49.0,413.5,2.7,20.1,460.0,441.87,335.67
2018,7,19,12,0,46.0,411.0,3.0,20.1,455.0,440.33,334.94
2018,7,19,12,15,49.0,415.5,3.3,20.05,462.5,451.02,343.48
2018,7,19,12,30,52.0,420.0,3.6,20.0,470.0,461.63,351.92
2018,7,19,12,45,55.5,422.0,3.9,19.9,475.0,470.07,358.91
2018,7,19,13,0,59.0,424.0,4.2,19.8,480.0,478.31,365.8
2018,7,19,13,15,66.0,424.5,4.4,19.6,486.0,488.3,374.33
2018,7,19,13,30,73.0,425.0,4.6,19.4,492.0,498.04,382.77
2018,7,19,13,45,183.5,385.5,4.8,19.15,549.0,581.77,450.42
2018,7,19,14,0,294.0,346.0,5.0,18.9,606.0,663.44,515.64
2018,7,19,14,15,537.0,247.0,4.9,18.75,702.5,814.71,633.4
2018,7,19,14,30,780.0,148.0,4.8,18.6,799.0,935.89,721.5
2018,7,19,14,45,800.0,135.5,4.75,18.45,779.5,929.25,717.22
2018,7,19,15,0,820.0,123.0,4.7,18.3,760.0,918.55,711.04
2018,7,19,15,15,807.5,121.0,4.7,18.3,721.0,885.75,689.21
2018,7,19,15,30,795.0,119.0,4.7,18.3,682.0,850.67,665.78
2018,7,19,15,45,776.5,117.0,4.45,17.95,638.0,808.42,636.3
2018,7,19,16,0,758.0,115.0,4.2,17.6,594.0,764.73,605.81
2018,7,19,16,15,734.0,112.5,4.05,17.45,546.5,715.03,570.8
2018,7,19,16,30,710.0,110.0,3.9,17.3,499.0,667.76,537.17
2018,7,19,16,45,679.5,106.5,3.75,17.15,449.5,611.92,495.32
2018,7,19,17,0,649.0,103.0,3.6,17.0,400.0,556.89,452.81
2018,7,19,17,15,612.0,97.5,3.55,16.85,351.0,496.81,405.51
2018,7,19,17,30,575.0,92.0,3.5,16.7,302.0,438.86,358.56
2018,7,19,17,45,522.5,85.0,3.45,16.5,253.0,373.89,304.66
2018,7,19,18,0,470.0,78.0,3.4,16.3,204.0,313.32,252.92
2018,7,19,18,15,404.0,67.5,3.3,16.2,159.5,246.58,195.09
2018,7,19,18,30,338.0,57.0,3.2,16.1,115.0,189.68,144.77
2018,7,19,18,45,249.5,44.0,3.15,16.0,79.0,130.83,93.44
2018,7,19,19,0,161.0,31.0,3.1,15.9,43.0,80.09,41.17
2018,7,19,19,15,91.0,18.0,3.0,15.9,24.0,32.86,0.0
2018,7,19,19,30,21.0,5.0,2.9,15.9,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.85,15.85,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.9,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.0,3.0,0.0,0.0
2018,7,20,5,15,30.0,11.5,2.8,15.25,13.5,10.96,0.0
2018,7,20,5,30,52.0,20.0,3.0,15.5,24.0,16.75,2.79
2018,7,20,5,45,110.5,38.5,3.15,15.7,54.0,31.38,20.79
2018,7,20,6,0,169.0,57.0,3.3,15.9,84.0,45.54,34.06
2018,7,20,6,15,137.0,55.0,3.3,16.15,82.0,44.03,33.25
2018,7,20,6,30,105.0,53.0,3.3,16.4,80.0,42.21,31.85
2018,7,20,6,45,53.0,73.5,3.35,16.65,87.0,61.74,49.14
2018,7,20,7,0,1.0,94.0,3.4,16.9,94.0,84.94,69.39
2018,7,20,7,15,10.0,124.0,3.25,17.15,128.5,111.05,87.28
2018,7,20,7,30,19.0,154.0,3.1,17.4,163.0,138.54,109.01
2018,7,20,7,45,33.5,182.0,3.0,17.65,199.5,161.51,126.59
2018,7,20,8,0,48.0,210.0,2.9,17.9,236.0,191.47,149.83
2018,7,20,8,15,57.0,234.5,2.9,18.2,268.0,219.24,171.43
2018,7,20,8,30,66.0,259.0,2.9,18.5,300.0,248.35,193.98
2018,7,20,8,45,79.0,282.0,2.85,18.75,334.5,279.17,217.66
2018,7,20,9,0,92.0,305.0,2.8,19.0,369.0,311.62,242.42
2018,7,20,9,15,132.0,328.5,2.75,19.2,426.5,357.19,277.15
2018,7,20,9,30,172.0,352.0,2.7,19.4,484.0,410.31,317.28
2018,7,20,9,45,198.0,368.5,2.7,19.6,527.5,452.97,349.11
2018,7,20,10,0,224.0,385.0,2.7,19.8,571.0,497.95,382.34
2018,7,20,10,15,238.0,398.5,2.7,19.95,602.0,533.72,408.31
2018,7,20,10,30,252.0,412.0,2.7,20.1,633.0,571.33,435.34
2018,7,20,10,45,452.0,321.5,2.7,20.2,730.5,662.87,505.97
2018,7,20,11,0,652.0,231.0,2.7,20.3,828.0,764.84,582.33
2018,7,20,11,15,745.0,183.0,2.75,20.35,876.0,822.32,622.73
2018,7,20,11,30,838.0,135.0,2.8,20.4,924.0,879.34,661.21
2018,7,20,11,45,839.5,135.5,2.8,20.4,931.5,905.46,678.17
2018,7,20,12,0,841.0,136.0,2.8,20.4,939.0,928.86,693.53
2018,7,20,12,15,748.0,189.0,2.9,20.4,903.5,917.79,686.58
2018,7,20,12,30,655.0,242.0,3.0,20.4,868.0,900.58,675.79
2018,7,20,12,45,460.5,347.5,3.05,20.35,786.0,824.03,618.28
2018,7,20,13,0,266.0,453.0,3.1,20.3,704.0,735.55,551.38
2018,7,20,13,15,270.5,442.5,3.15,20.2,694.5,734.5,552.31
2018,7,20,13,30,275.0,432.0,3.2,20.1,685.0,731.97,551.67
2018,7,20,13,45,339.5,386.0,3.25,20.05,690.5,751.05,568.52
2018,7,20,14,0,404.0,340.0,3.3,20.0,696.0,778.9,591.17
2018,7,20,14,15,583.0,240.5,3.3,19.9,736.5,853.83,650.25
2018,7,20,14,30,762.0,141.0,3.3,19.8,777.0,911.0,691.37
2018,7,20,14,45,780.0,128.0,3.35,19.65,755.5,902.06,686.56
2018,7,20,15,0,798.0,115.0,3.4,19.5,734.0,881.73,674.46
2018,7,20,15,15,786.0,113.0,3.4,19.5,696.0,857.33,658.92
2018,7,20,15,30,774.0,111.0,3.4,19.5,658.0,823.28,636.55
2018,7,20,15,45,756.5,109.0,3.4,19.25,615.5,782.53,609.85
2018,7,20,16,0,739.0,107.0,3.4,19.0,573.0,740.36,581.82
2018,7,20,16,15,716.5,104.5,3.35,18.8,527.0,692.57,548.91
2018,7,20,16,30,694.0,102.0,3.3,18.6,481.0,646.7,516.93
2018,7,20,16,45,665.5,98.0,3.25,18.45,433.0,592.4,476.99
2018,7,20,17,0,637.0,94.0,3.2,18.3,385.0,538.81,436.07
2018,7,20,17,15,600.5,89.0,3.15,18.1,337.0,480.26,390.21
2018,7,20,17,30,564.0,84.0,3.1,17.9,289.0,423.85,344.71
2018,7,20,17,45,514.0,77.5,3.1,17.7,242.0,361.4,293.11
2018,7,20,18,0,464.0,71.0,3.1,17.5,195.0,303.18,243.51
2018,7,20,18,15,398.0,62.0,3.05,17.35,152.0,240.48,189.23
2018,7,20,18,30,332.0,53.0,3.0,17.2,109.0,182.96,138.72
2018,7,20,18,45,245.5,40.5,2.95,17.05,74.5,125.58,88.78
2018,7,20,19,0,159.0,28.0,2.9,16.9,40.0,75.77,36.75
2018,7,20,19,15,90.0,16.0,2.75,16.9,22.0,30.73,0.0
2018,7,20,19,30,21.0,4.0,2.6,16.9,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,16.9,2.0,0.0,0.0
