Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,17,15,516.0,107.5,3.3,18.65,297.0,440.47,358.0
2018,8,9,17,30,476.0,97.0,3.3,18.3,247.0,380.46,309.3
2018,8,9,17,45,424.0,84.5,3.25,17.9,199.5,315.57,255.09
2018,8,9,18,0,372.0,72.0,3.2,17.5,152.0,255.67,203.49
2018,8,9,18,15,298.0,57.0,3.25,17.2,110.0,189.96,146.47
2018,8,9,18,30,224.0,42.0,3.3,16.9,68.0,132.61,95.57
2018,8,9,18,45,144.0,27.5,3.3,16.6,41.0,78.4,30.85
2018,8,9,19,0,64.0,13.0,3.3,16.3,14.0,25.49,0.0
2018,8,9,19,15,32.0,6.5,3.25,16.15,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,5,15,64.5,7.0,2.1,14.7,8.0,0.0,0.0
2018,8,10,5,30,129.0,14.0,2.2,14.9,16.0,13.34,0.0
2018,8,10,5,45,251.0,24.0,2.25,15.1,46.0,19.91,2.63
2018,8,10,6,0,373.0,34.0,2.3,15.3,76.0,27.0,17.09
2018,8,10,6,15,364.0,44.0,2.3,15.5,102.5,33.54,23.7
2018,8,10,6,30,355.0,54.0,2.3,15.7,129.0,39.64,29.48
2018,8,10,6,45,193.5,83.0,2.25,15.9,125.5,64.47,51.61
2018,8,10,7,0,32.0,112.0,2.2,16.1,122.0,93.48,77.12
2018,8,10,7,15,51.5,136.5,2.25,16.35,156.0,114.82,90.03
2018,8,10,7,30,71.0,161.0,2.3,16.6,190.0,141.32,109.75
2018,8,10,7,45,84.5,184.5,2.3,16.9,223.5,168.98,131.01
2018,8,10,8,0,98.0,208.0,2.3,17.2,257.0,198.59,154.18
2018,8,10,8,15,90.0,228.0,2.35,17.45,276.5,221.52,172.85
2018,8,10,8,30,82.0,248.0,2.4,17.7,296.0,243.61,190.6
2018,8,10,8,45,74.5,266.0,2.45,18.0,312.5,263.44,206.16
2018,8,10,9,0,67.0,284.0,2.5,18.3,329.0,282.44,220.75
2018,8,10,9,15,90.0,311.0,2.55,18.45,375.0,323.57,252.35
2018,8,10,9,30,113.0,338.0,2.6,18.6,421.0,366.24,284.83
2018,8,10,9,45,154.0,356.5,2.65,18.75,476.0,416.86,323.31
2018,8,10,10,0,195.0,375.0,2.7,18.9,531.0,471.52,364.44
2018,8,10,10,15,233.5,384.0,2.75,19.05,577.5,519.62,400.33
2018,8,10,10,30,272.0,393.0,2.8,19.2,624.0,572.41,439.29
2018,8,10,10,45,282.0,401.0,2.85,19.3,646.0,603.65,461.76
2018,8,10,11,0,292.0,409.0,2.9,19.4,668.0,634.97,484.21
2018,8,10,11,15,281.0,421.5,3.0,19.45,674.0,652.54,496.4
2018,8,10,11,30,270.0,434.0,3.1,19.5,680.0,668.68,507.59
2018,8,10,11,45,358.5,395.0,3.15,19.55,725.0,723.96,549.66
2018,8,10,12,0,447.0,356.0,3.2,19.6,770.0,788.87,597.65
2018,8,10,12,15,431.0,360.0,3.3,19.6,759.0,791.38,599.12
2018,8,10,12,30,415.0,364.0,3.4,19.6,748.0,791.5,599.4
2018,8,10,12,45,308.5,405.0,3.5,19.65,689.0,728.25,552.22
2018,8,10,13,0,202.0,446.0,3.6,19.7,630.0,659.79,500.82
2018,8,10,13,15,197.5,439.5,3.75,19.6,617.0,652.72,497.06
2018,8,10,13,30,193.0,433.0,3.9,19.5,604.0,644.57,492.17
2018,8,10,13,45,296.5,374.5,4.05,19.45,629.5,701.18,537.93
2018,8,10,14,0,400.0,316.0,4.2,19.4,655.0,755.0,581.05
2018,8,10,14,15,613.0,222.5,4.3,19.3,721.5,868.22,669.19
2018,8,10,14,30,826.0,129.0,4.4,19.2,788.0,961.39,735.6
2018,8,10,14,45,817.5,125.0,4.55,19.05,753.0,935.02,719.48
2018,8,10,15,0,809.0,121.0,4.7,18.9,718.0,905.78,701.98
2018,8,10,15,15,795.0,118.5,4.7,18.9,677.5,870.52,678.55
2018,8,10,15,30,781.0,116.0,4.7,18.9,637.0,833.06,653.41
2018,8,10,15,45,765.5,111.5,4.75,18.6,592.5,790.12,625.05
2018,8,10,16,0,750.0,107.0,4.8,18.3,548.0,745.57,595.05
2018,8,10,16,15,729.0,103.0,4.75,18.1,500.5,698.86,562.23
2018,8,10,16,30,708.0,99.0,4.7,17.9,453.0,648.69,526.27
2018,8,10,16,45,679.0,93.5,4.65,17.75,403.0,590.99,482.47
2018,8,10,17,0,650.0,88.0,4.6,17.6,353.0,534.06,437.79
2018,8,10,17,15,608.5,81.5,4.5,17.4,302.5,469.7,385.82
2018,8,10,17,30,567.0,75.0,4.4,17.2,252.0,408.09,334.54
2018,8,10,17,45,507.5,67.5,4.3,16.95,203.5,339.71,276.3
2018,8,10,18,0,448.0,60.0,4.2,16.7,155.0,276.72,221.03
2018,8,10,18,15,363.0,49.0,3.95,16.55,112.5,206.31,159.09
2018,8,10,18,30,278.0,38.0,3.7,16.4,70.0,144.72,103.58
2018,8,10,18,45,177.5,25.5,3.5,16.25,42.0,83.92,26.27
2018,8,10,19,0,77.0,13.0,3.3,16.1,14.0,28.02,0.0
2018,8,10,19,15,38.5,6.5,3.15,16.1,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,23.5,4.5,2.75,15.6,5.0,0.0,0.0
2018,8,11,5,30,47.0,9.0,2.9,15.8,10.0,8.58,0.0
2018,8,11,5,45,142.5,24.5,3.0,15.95,38.0,19.44,0.69
2018,8,11,6,0,238.0,40.0,3.1,16.1,66.0,31.2,20.42
2018,8,11,6,15,286.5,53.5,3.1,16.3,101.5,40.81,29.87
2018,8,11,6,30,335.0,67.0,3.1,16.5,137.0,49.97,38.41
2018,8,11,6,45,330.5,84.5,3.1,16.65,170.0,61.6,48.91
2018,8,11,7,0,326.0,102.0,3.1,16.8,203.0,72.59,58.64
2018,8,11,7,15,411.5,110.0,3.15,17.05,261.0,90.99,62.77
2018,8,11,7,30,497.0,118.0,3.2,17.3,319.0,133.28,85.78
2018,8,11,7,45,540.0,125.5,3.25,17.55,371.0,178.96,119.26
2018,8,11,8,0,583.0,133.0,3.3,17.8,423.0,229.39,160.45
2018,8,11,8,15,585.0,147.5,3.35,18.0,464.0,279.71,204.61
2018,8,11,8,30,587.0,162.0,3.4,18.2,505.0,330.03,248.61
2018,8,11,8,45,650.0,155.0,3.5,18.4,563.0,385.09,294.86
2018,8,11,9,0,713.0,148.0,3.6,18.6,621.0,446.46,345.67
2018,8,11,9,15,736.5,148.5,3.65,18.75,664.5,500.54,390.23
2018,8,11,9,30,760.0,149.0,3.7,18.9,708.0,557.79,436.04
2018,8,11,9,45,764.5,155.5,3.7,19.0,741.0,607.47,474.91
2018,8,11,10,0,769.0,162.0,3.7,19.1,774.0,656.01,511.93
2018,8,11,10,15,778.0,164.5,3.75,19.2,803.5,702.65,546.96
2018,8,11,10,30,787.0,167.0,3.8,19.3,833.0,748.11,580.45
2018,8,11,10,45,794.0,168.5,3.9,19.4,855.5,789.66,610.09
2018,8,11,11,0,801.0,170.0,4.0,19.5,878.0,829.43,637.66
2018,8,11,11,15,805.5,171.0,4.05,19.55,893.5,864.6,661.76
2018,8,11,11,30,810.0,172.0,4.1,19.6,909.0,897.43,684.17
2018,8,11,11,45,813.5,171.0,4.15,19.65,917.0,924.88,702.81
2018,8,11,12,0,817.0,170.0,4.2,19.7,925.0,949.58,719.59
2018,8,11,12,15,817.5,170.0,4.3,19.7,925.0,969.52,733.59
2018,8,11,12,30,818.0,170.0,4.4,19.7,925.0,986.36,745.55
2018,8,11,12,45,817.0,168.5,4.45,19.7,917.5,996.98,753.31
2018,8,11,13,0,816.0,167.0,4.5,19.7,910.0,1004.28,758.97
2018,8,11,13,15,812.5,165.5,4.55,19.65,895.0,1005.69,760.93
2018,8,11,13,30,809.0,164.0,4.6,19.6,880.0,1003.71,760.74
2018,8,11,13,45,803.0,163.0,4.65,19.55,858.0,996.39,757.03
2018,8,11,14,0,797.0,162.0,4.7,19.5,836.0,985.77,751.19
2018,8,11,14,15,788.5,159.0,4.7,19.4,806.5,967.34,739.79
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,945.87,726.36
2018,8,11,14,45,768.0,152.5,4.7,19.25,741.0,917.61,708.05
2018,8,11,15,0,756.0,149.0,4.7,19.2,705.0,886.75,687.88
2018,8,11,15,15,740.5,146.0,4.7,19.2,664.5,855.63,667.32
2018,8,11,15,30,725.0,143.0,4.7,19.2,624.0,817.79,641.79
2018,8,11,15,45,706.5,138.0,4.6,18.95,579.5,773.42,611.32
2018,8,11,16,0,688.0,133.0,4.5,18.7,535.0,727.8,579.64
2018,8,11,16,15,662.5,128.0,4.45,18.55,487.5,675.82,542.78
2018,8,11,16,30,637.0,123.0,4.4,18.4,440.0,623.73,504.07
2018,8,11,16,45,604.0,116.0,4.35,18.2,390.0,564.48,458.97
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,506.49,413.68
2018,8,11,17,15,526.5,100.0,4.25,17.8,290.0,441.16,361.25
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,375.76,307.33
2018,8,11,17,45,423.0,80.5,4.15,17.4,193.0,309.56,251.17
2018,8,11,18,0,364.0,70.0,4.1,17.2,146.0,249.16,198.5
2018,8,11,18,15,285.0,55.5,4.1,17.0,105.0,182.86,140.65
2018,8,11,18,30,206.0,41.0,4.1,16.8,64.0,125.63,89.3
2018,8,11,18,45,122.5,25.0,4.1,16.65,37.0,68.34,13.23
2018,8,11,19,0,39.0,9.0,4.1,16.5,10.0,16.43,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.4,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,7.63,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,19.82,0.0
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,31.2,20.28
2018,8,12,6,15,232.0,56.5,2.8,16.2,96.5,43.2,31.93
2018,8,12,6,30,298.0,73.0,2.7,16.4,135.0,54.67,42.52
2018,8,12,6,45,339.5,88.0,2.65,16.55,177.5,64.39,51.37
2018,8,12,7,0,381.0,103.0,2.6,16.7,220.0,73.61,59.55
2018,8,12,7,15,411.5,117.0,2.55,16.9,264.5,95.81,67.05
2018,8,12,7,30,442.0,131.0,2.5,17.1,309.0,137.81,91.83
2018,8,12,7,45,487.0,139.5,2.45,17.3,360.5,181.52,123.6
2018,8,12,8,0,532.0,148.0,2.4,17.5,412.0,230.5,163.08
2018,8,12,8,15,536.0,162.0,2.4,17.7,451.5,278.01,204.3
2018,8,12,8,30,540.0,176.0,2.4,17.9,491.0,325.78,245.59
2018,8,12,8,45,423.0,225.5,2.45,18.05,484.5,356.7,274.5
2018,8,12,9,0,306.0,275.0,2.5,18.2,478.0,376.29,292.18
2018,8,12,9,15,263.0,305.0,2.55,18.35,487.0,401.27,312.14
2018,8,12,9,30,220.0,335.0,2.6,18.5,496.0,422.92,328.57
2018,8,12,9,45,204.0,355.5,2.65,18.65,510.5,446.38,346.06
2018,8,12,10,0,188.0,376.0,2.7,18.8,525.0,468.14,361.85
2018,8,12,10,15,171.0,391.0,2.8,18.9,530.5,482.62,372.17
2018,8,12,10,30,154.0,406.0,2.9,19.0,536.0,495.36,381.03
2018,8,12,10,45,140.5,417.0,3.0,19.1,538.0,505.49,387.97
2018,8,12,11,0,127.0,428.0,3.1,19.2,540.0,514.3,393.87
2018,8,12,11,15,119.0,432.0,3.15,19.25,538.5,519.89,397.58
2018,8,12,11,30,111.0,436.0,3.2,19.3,537.0,524.53,400.61
2018,8,12,11,45,117.5,442.5,3.3,19.35,550.0,544.02,415.06
2018,8,12,12,0,124.0,449.0,3.4,19.4,563.0,563.46,429.38
2018,8,12,12,15,123.0,445.5,3.55,19.35,558.5,565.45,431.22
2018,8,12,12,30,122.0,442.0,3.7,19.3,554.0,566.7,432.64
2018,8,12,12,45,91.5,420.0,3.8,19.25,503.5,508.01,389.3
2018,8,12,13,0,61.0,398.0,3.9,19.2,453.0,457.88,351.83
2018,8,12,13,15,45.5,370.5,4.05,19.1,411.0,416.03,320.79
2018,8,12,13,30,30.0,343.0,4.2,19.0,369.0,373.51,288.81
2018,8,12,13,45,157.0,298.0,4.35,18.9,431.0,467.53,366.24
2018,8,12,14,0,284.0,253.0,4.5,18.8,493.0,558.54,439.82
2018,8,12,14,15,539.5,196.5,4.65,18.65,632.0,767.82,601.96
2018,8,12,14,30,795.0,140.0,4.8,18.5,771.0,942.91,728.76
2018,8,12,14,45,696.0,158.5,4.9,18.4,692.5,860.24,670.97
2018,8,12,15,0,597.0,177.0,5.0,18.3,614.0,774.28,611.0
2018,8,12,15,15,582.0,168.0,5.0,18.3,574.0,736.2,584.61
2018,8,12,15,30,567.0,159.0,5.0,18.3,534.0,696.63,556.61
2018,8,12,15,45,642.5,138.5,5.1,17.95,534.5,719.41,576.64
2018,8,12,16,0,718.0,118.0,5.2,17.6,535.0,734.38,590.69
2018,8,12,16,15,698.0,112.0,5.2,17.4,488.0,684.36,554.83
2018,8,12,16,30,678.0,106.0,5.2,17.2,441.0,633.74,517.95
2018,8,12,16,45,650.5,99.0,5.2,17.05,391.5,576.55,473.86
2018,8,12,17,0,623.0,92.0,5.2,16.9,342.0,520.07,429.14
2018,8,12,17,15,581.5,85.0,5.15,16.7,292.5,456.4,377.21
2018,8,12,17,30,540.0,78.0,5.1,16.5,243.0,395.52,326.02
2018,8,12,17,45,483.5,69.0,5.0,16.25,195.5,328.35,268.2
2018,8,12,18,0,427.0,60.0,4.9,16.0,148.0,266.34,213.27
2018,8,12,18,15,340.5,49.0,4.75,15.9,106.5,195.34,150.5
2018,8,12,18,30,254.0,38.0,4.6,15.8,65.0,136.96,96.69
2018,8,12,18,45,152.0,23.5,4.45,15.7,37.5,73.38,3.83
2018,8,12,19,0,50.0,9.0,4.3,15.6,10.0,18.56,0.0
2018,8,12,19,15,25.0,4.5,4.15,15.6,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,20.0,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,40.0,9.0,3.1,15.1,9.0,8.58,0.0
2018,8,13,5,45,127.5,23.5,3.2,15.3,35.0,18.7,0.0
2018,8,13,6,0,215.0,38.0,3.3,15.5,61.0,29.67,18.91
2018,8,13,6,15,222.0,43.5,3.3,15.65,78.5,32.93,23.04
2018,8,13,6,30,229.0,49.0,3.3,15.8,96.0,36.08,26.26
2018,8,13,6,45,114.5,55.0,3.3,15.95,78.5,43.77,33.28
2018,8,13,7,0,0.0,61.0,3.3,16.1,61.0,56.73,44.82
2018,8,13,7,15,0.0,70.5,3.2,16.25,70.5,65.48,49.95
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,74.18,57.09
2018,8,13,7,45,0.0,88.5,3.05,16.55,88.5,82.01,63.41
2018,8,13,8,0,0.0,97.0,3.0,16.7,97.0,89.85,69.65
2018,8,13,8,15,0.0,117.5,3.0,16.8,117.5,108.36,84.65
2018,8,13,8,30,0.0,138.0,3.0,16.9,138.0,126.97,99.54
2018,8,13,8,45,4.0,169.0,3.0,17.05,171.5,156.55,123.08
2018,8,13,9,0,8.0,200.0,3.0,17.2,205.0,186.77,146.89
2018,8,13,9,15,15.5,233.0,3.0,17.3,244.0,221.19,173.83
2018,8,13,9,30,23.0,266.0,3.0,17.4,283.0,256.7,201.36
2018,8,13,9,45,30.5,293.5,3.05,17.5,317.0,287.39,224.93
2018,8,13,10,0,38.0,321.0,3.1,17.6,351.0,320.76,250.4
2018,8,13,10,15,41.0,337.5,3.15,17.65,371.0,342.04,266.39
2018,8,13,10,30,44.0,354.0,3.2,17.7,391.0,363.74,282.66
2018,8,13,10,45,41.0,355.0,3.25,17.75,390.0,366.58,284.44
2018,8,13,11,0,38.0,356.0,3.3,17.8,389.0,368.96,285.95
2018,8,13,11,15,29.5,338.5,3.35,17.85,364.5,348.44,269.97
2018,8,13,11,30,21.0,321.0,3.4,17.9,340.0,321.32,248.97
2018,8,13,11,45,20.5,321.5,3.45,17.9,340.0,322.79,250.12
2018,8,13,12,0,20.0,322.0,3.5,17.9,340.0,324.13,251.12
2018,8,13,12,15,20.0,320.0,3.6,17.9,338.0,323.39,250.63
2018,8,13,12,30,20.0,318.0,3.7,17.9,336.0,322.53,250.09
2018,8,13,12,45,20.0,316.0,3.8,17.9,334.0,321.55,249.5
2018,8,13,13,0,20.0,314.0,3.9,17.9,332.0,320.46,248.85
2018,8,13,13,15,18.5,302.0,4.0,17.85,318.5,307.86,239.4
2018,8,13,13,30,17.0,290.0,4.1,17.8,305.0,295.09,229.83
2018,8,13,13,45,146.5,262.5,4.2,17.8,386.0,419.63,331.56
2018,8,13,14,0,276.0,235.0,4.3,17.8,467.0,545.07,431.02
2018,8,13,14,15,530.5,191.5,4.4,17.7,618.0,753.48,592.62
2018,8,13,14,30,785.0,148.0,4.5,17.6,769.0,941.64,728.36
2018,8,13,14,45,776.0,144.0,4.6,17.5,734.5,915.48,710.88
2018,8,13,15,0,767.0,140.0,4.7,17.4,700.0,886.57,692.84
2018,8,13,15,15,751.5,136.5,4.7,17.4,659.0,849.75,668.0
2018,8,13,15,30,736.0,133.0,4.7,17.4,618.0,815.14,644.63
2018,8,13,15,45,720.0,128.0,4.7,17.15,574.0,772.43,615.68
2018,8,13,16,0,704.0,123.0,4.7,16.9,530.0,728.29,585.29
2018,8,13,16,15,682.0,117.0,4.75,16.75,482.5,677.22,549.14
2018,8,13,16,30,660.0,111.0,4.8,16.6,435.0,625.74,511.37
2018,8,13,16,45,629.0,104.5,4.8,16.45,385.5,567.47,466.43
2018,8,13,17,0,598.0,98.0,4.8,16.3,336.0,510.25,421.12
2018,8,13,17,15,553.5,90.5,4.8,16.15,286.0,445.39,368.26
2018,8,13,17,30,509.0,83.0,4.8,16.0,236.0,383.64,316.37
2018,8,13,17,45,447.5,73.0,4.8,15.8,188.5,314.53,257.04
2018,8,13,18,0,386.0,63.0,4.8,15.6,141.0,249.45,199.76
2018,8,13,18,15,300.5,50.0,4.7,15.45,100.0,181.48,139.69
2018,8,13,18,30,215.0,37.0,4.6,15.3,59.0,123.46,86.21
2018,8,13,18,45,126.5,22.5,4.55,15.2,33.5,64.94,0.0
2018,8,13,19,0,38.0,8.0,4.5,15.1,8.0,15.15,0.0
2018,8,13,19,15,19.0,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.6,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.7,2.0,1.91,0.0
2018,8,14,5,45,0.0,5.5,3.9,15.85,5.5,5.09,0.0
2018,8,14,6,0,0.0,9.0,3.9,16.0,9.0,8.33,1.19
2018,8,14,6,15,0.0,14.5,3.95,16.1,14.5,13.43,6.03
2018,8,14,6,30,0.0,20.0,4.0,16.2,20.0,18.54,10.73
2018,8,14,6,45,0.0,33.5,4.0,16.3,33.5,31.09,21.99
2018,8,14,7,0,0.0,47.0,4.0,16.4,47.0,43.66,33.2
2018,8,14,7,15,0.0,60.0,3.95,16.5,60.0,55.79,41.73
2018,8,14,7,30,0.0,73.0,3.9,16.6,73.0,67.93,51.82
2018,8,14,7,45,0.5,89.5,3.9,16.65,89.5,82.95,64.17
2018,8,14,8,0,1.0,106.0,3.9,16.7,106.0,97.98,76.39
2018,8,14,8,15,1.0,113.0,3.85,16.8,113.5,104.64,81.59
2018,8,14,8,30,1.0,120.0,3.8,16.9,121.0,111.28,86.74
2018,8,14,8,45,0.5,127.0,3.8,17.0,127.5,117.73,91.72
2018,8,14,9,0,0.0,134.0,3.8,17.1,134.0,124.13,96.63
2018,8,14,9,15,1.0,148.0,3.8,17.15,148.5,137.61,107.27
2018,8,14,9,30,2.0,162.0,3.8,17.2,163.0,151.27,118.0
2018,8,14,9,45,3.5,174.5,3.8,17.3,177.0,164.03,127.96
2018,8,14,10,0,5.0,187.0,3.8,17.4,191.0,177.02,138.06
2018,8,14,10,15,7.5,210.0,3.85,17.45,216.0,200.62,156.6
2018,8,14,10,30,10.0,233.0,3.9,17.5,241.0,224.6,175.31
2018,8,14,10,45,11.5,246.5,3.9,17.55,256.0,239.31,186.62
2018,8,14,11,0,13.0,260.0,3.9,17.6,271.0,254.22,198.08
2018,8,14,11,15,13.0,258.5,4.0,17.65,270.0,253.85,197.63
2018,8,14,11,30,13.0,257.0,4.1,17.7,269.0,253.38,197.18
2018,8,14,11,45,13.5,265.0,4.15,17.75,277.5,262.36,204.1
2018,8,14,12,0,14.0,273.0,4.2,17.8,286.0,271.37,211.04
2018,8,14,12,15,16.0,287.0,4.3,17.8,302.0,287.65,223.75
2018,8,14,12,30,18.0,301.0,4.4,17.8,318.0,304.07,236.57
2018,8,14,12,45,22.0,320.5,4.45,17.8,341.0,328.01,255.22
2018,8,14,13,0,26.0,340.0,4.5,17.8,364.0,363.45,282.59
2018,8,14,13,15,24.0,327.5,4.6,17.8,349.0,350.21,272.59
2018,8,14,13,30,22.0,315.0,4.7,17.8,334.0,325.07,253.56
2018,8,14,13,45,149.5,275.0,4.75,17.8,400.5,435.95,344.75
2018,8,14,14,0,277.0,235.0,4.8,17.8,467.0,546.2,433.17
2018,8,14,14,15,533.0,189.5,4.8,17.75,616.5,753.72,594.81
2018,8,14,14,30,789.0,144.0,4.8,17.7,766.0,940.88,729.92
2018,8,14,14,45,779.5,140.5,4.85,17.65,731.5,914.64,711.83
2018,8,14,15,0,770.0,137.0,4.9,17.6,697.0,885.68,693.14
2018,8,14,15,15,755.0,133.5,4.9,17.6,656.0,849.18,668.45
2018,8,14,15,30,740.0,130.0,4.9,17.6,615.0,814.69,645.1
2018,8,14,15,45,722.5,125.5,4.85,17.45,571.0,771.11,614.91
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,726.2,583.43
2018,8,14,16,15,682.5,115.5,4.8,17.2,479.5,675.24,547.03
2018,8,14,16,30,660.0,110.0,4.8,17.1,432.0,623.92,509.11
2018,8,14,16,45,629.0,103.5,4.8,16.95,382.5,565.62,464.19
2018,8,14,17,0,598.0,97.0,4.8,16.8,333.0,508.39,418.9
2018,8,14,17,15,554.0,89.0,4.8,16.6,283.0,443.28,365.95
2018,8,14,17,30,510.0,81.0,4.8,16.4,233.0,381.27,313.92
2018,8,14,17,45,450.0,71.5,4.8,16.25,186.0,313.43,255.55
2018,8,14,18,0,390.0,62.0,4.8,16.1,139.0,249.5,199.13
2018,8,14,18,15,304.5,49.0,4.75,16.0,98.5,181.46,138.98
2018,8,14,18,30,219.0,36.0,4.7,15.9,58.0,123.44,84.71
2018,8,14,18,45,129.5,22.0,4.65,15.75,33.0,64.4,0.0
2018,8,14,19,0,40.0,8.0,4.6,15.6,8.0,15.48,0.0
2018,8,14,19,15,20.0,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,47.0,9.0,3.3,16.1,9.0,8.58,0.0
2018,8,15,5,45,147.5,22.0,3.3,16.2,34.5,17.55,0.0
2018,8,15,6,0,248.0,35.0,3.3,16.3,60.0,27.37,16.61
2018,8,15,6,15,254.5,35.5,3.3,16.4,74.0,26.83,17.62
2018,8,15,6,30,261.0,36.0,3.3,16.5,88.0,25.03,16.43
2018,8,15,6,45,130.5,43.5,3.3,16.6,69.5,35.09,25.5
2018,8,15,7,0,0.0,51.0,3.3,16.7,51.0,47.39,36.46
2018,8,15,7,15,1.0,59.5,3.25,16.85,60.0,55.35,41.28
2018,8,15,7,30,2.0,68.0,3.2,17.0,69.0,63.44,47.89
2018,8,15,7,45,1.0,91.5,3.1,17.1,92.0,84.75,65.54
2018,8,15,8,0,0.0,115.0,3.0,17.2,115.0,105.62,82.57
2018,8,15,8,15,0.0,128.5,3.0,17.35,128.5,118.02,92.4
2018,8,15,8,30,0.0,142.0,3.0,17.5,142.0,130.49,102.19
2018,8,15,8,45,1.0,154.0,2.95,17.65,154.5,142.08,111.17
2018,8,15,9,0,2.0,166.0,2.9,17.8,167.0,153.84,120.24
2018,8,15,9,15,8.0,200.5,2.9,17.9,206.0,188.47,147.56
2018,8,15,9,30,14.0,235.0,2.9,18.0,245.0,223.99,175.27
2018,8,15,9,45,16.0,251.0,2.9,18.1,263.0,241.28,188.39
2018,8,15,10,0,18.0,267.0,2.9,18.2,281.0,258.84,201.72
2018,8,15,10,15,21.5,286.5,3.0,18.25,304.0,280.94,218.62
2018,8,15,10,30,25.0,306.0,3.1,18.3,327.0,305.34,237.2
2018,8,15,10,45,29.0,327.0,3.2,18.35,352.0,331.14,256.77
2018,8,15,11,0,33.0,348.0,3.3,18.4,377.0,357.55,276.7
2018,8,15,11,15,31.5,350.5,3.4,18.45,378.5,362.0,279.81
2018,8,15,11,30,30.0,353.0,3.5,18.5,380.0,366.22,282.85
2018,8,15,11,45,36.5,371.0,3.6,18.55,404.0,392.81,303.06
2018,8,15,12,0,43.0,389.0,3.7,18.6,428.0,419.93,323.53
2018,8,15,12,15,61.5,408.5,3.8,18.6,464.5,460.54,354.53
2018,8,15,12,30,80.0,428.0,3.9,18.6,501.0,502.01,385.92
2018,8,15,12,45,81.0,425.0,4.0,18.6,498.5,503.48,387.2
2018,8,15,13,0,82.0,422.0,4.1,18.6,496.0,504.54,388.39
2018,8,15,13,15,130.5,413.0,4.15,18.6,528.5,558.93,430.74
2018,8,15,13,30,179.0,404.0,4.2,18.6,561.0,601.05,463.68
2018,8,15,13,45,377.0,328.0,4.25,18.6,647.0,745.63,575.78
2018,8,15,14,0,575.0,252.0,4.3,18.6,733.0,865.68,667.34
2018,8,15,14,15,715.0,179.0,4.3,18.55,755.5,921.41,708.39
2018,8,15,14,30,855.0,106.0,4.3,18.5,778.0,954.23,732.16
2018,8,15,14,45,845.5,104.0,4.35,18.45,742.5,928.37,715.51
2018,8,15,15,0,836.0,102.0,4.4,18.4,707.0,899.65,697.42
2018,8,15,15,15,823.0,100.0,4.4,18.4,666.5,865.09,674.56
2018,8,15,15,30,810.0,98.0,4.4,18.4,626.0,835.17,654.94
2018,8,15,15,45,793.5,95.0,4.4,18.2,581.5,791.86,625.9
2018,8,15,16,0,777.0,92.0,4.4,18.0,537.0,746.97,595.35
2018,8,15,16,15,754.5,88.5,4.4,17.9,488.5,695.57,559.21
2018,8,15,16,30,732.0,85.0,4.4,17.8,440.0,643.63,522.01
2018,8,15,16,45,701.0,81.0,4.35,17.65,389.5,585.1,478.04
2018,8,15,17,0,670.0,77.0,4.3,17.5,339.0,529.92,434.45
2018,8,15,17,15,627.5,71.5,4.3,17.35,288.5,465.26,382.12
2018,8,15,17,30,585.0,66.0,4.3,17.2,238.0,403.47,330.39
2018,8,15,17,45,523.5,59.0,4.25,17.0,190.0,334.11,270.84
2018,8,15,18,0,462.0,52.0,4.2,16.8,142.0,270.47,214.46
2018,8,15,18,15,368.0,42.5,4.2,16.7,100.5,198.33,150.71
2018,8,15,18,30,274.0,33.0,4.2,16.6,59.0,136.51,91.51
2018,8,15,18,45,163.0,20.5,4.15,16.45,33.5,70.28,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,17.74,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,27.0,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,54.0,8.0,2.7,15.7,8.0,7.63,0.0
2018,8,16,5,45,164.0,21.0,2.8,15.9,34.5,16.77,0.0
2018,8,16,6,0,274.0,34.0,2.9,16.1,61.0,27.86,16.81
2018,8,16,6,15,277.5,39.0,2.85,16.25,80.0,29.64,20.03
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,32.55,23.04
2018,8,16,6,45,140.5,65.0,2.75,16.5,92.5,51.34,39.86
2018,8,16,7,0,0.0,86.0,2.7,16.6,86.0,77.18,62.71
2018,8,16,7,15,0.0,103.0,2.65,16.75,103.0,92.12,72.16
2018,8,16,7,30,0.0,120.0,2.6,16.9,120.0,107.59,84.8
2018,8,16,7,45,6.5,142.0,2.5,17.05,145.0,128.24,101.22
2018,8,16,8,0,13.0,164.0,2.4,17.2,170.0,149.9,118.26
2018,8,16,8,15,19.5,188.0,2.4,17.35,198.5,174.23,137.36
2018,8,16,8,30,26.0,212.0,2.4,17.5,227.0,199.55,157.13
2018,8,16,8,45,36.5,238.0,2.35,17.65,261.0,225.66,177.33
2018,8,16,9,0,47.0,264.0,2.3,17.8,295.0,256.94,201.47
2018,8,16,9,15,88.5,296.0,2.25,17.95,358.5,310.28,242.58
2018,8,16,9,30,130.0,328.0,2.2,18.1,422.0,367.71,286.38
2018,8,16,9,45,299.0,301.5,2.15,18.25,532.5,456.14,354.92
2018,8,16,10,0,468.0,275.0,2.1,18.4,643.0,561.95,435.18
2018,8,16,10,15,674.0,191.5,2.1,18.55,743.5,655.43,506.53
2018,8,16,10,30,880.0,108.0,2.1,18.7,844.0,759.61,582.44
2018,8,16,10,45,886.5,108.5,2.05,18.85,867.0,802.35,609.81
2018,8,16,11,0,893.0,109.0,2.0,19.0,890.0,842.92,635.85
2018,8,16,11,15,861.0,130.0,2.15,19.1,893.5,867.98,653.11
2018,8,16,11,30,829.0,151.0,2.3,19.2,897.0,894.08,671.24
2018,8,16,11,45,866.5,130.5,2.4,19.35,916.5,927.38,693.64
2018,8,16,12,0,904.0,110.0,2.5,19.5,936.0,964.75,718.61
2018,8,16,12,15,903.5,110.5,2.65,19.5,935.5,984.72,732.87
2018,8,16,12,30,903.0,111.0,2.8,19.5,935.0,1001.3,745.13
2018,8,16,12,45,900.5,111.5,2.95,19.55,927.0,1012.43,753.76
2018,8,16,13,0,898.0,112.0,3.1,19.6,919.0,1020.01,760.17
2018,8,16,13,15,894.5,110.5,3.2,19.5,903.0,1020.89,762.29
2018,8,16,13,30,891.0,109.0,3.3,19.4,887.0,1018.15,762.16
2018,8,16,13,45,886.0,108.5,3.4,19.3,864.5,1011.39,759.47
2018,8,16,14,0,881.0,108.0,3.5,19.2,842.0,1001.13,754.53
2018,8,16,14,15,873.5,106.0,3.55,19.05,812.0,983.32,744.35
2018,8,16,14,30,866.0,104.0,3.6,18.9,782.0,962.23,732.01
2018,8,16,14,45,856.5,102.0,3.65,18.75,746.5,936.09,716.19
2018,8,16,15,0,847.0,100.0,3.7,18.6,711.0,907.04,698.31
2018,8,16,15,15,833.5,98.0,3.7,18.6,669.5,871.68,675.19
2018,8,16,15,30,820.0,96.0,3.7,18.6,628.0,840.88,655.23
2018,8,16,15,45,804.0,93.0,3.8,18.3,583.0,797.62,627.26
2018,8,16,16,0,788.0,90.0,3.9,18.0,538.0,752.69,597.63
2018,8,16,16,15,765.0,87.0,3.9,17.85,489.5,701.02,561.67
2018,8,16,16,30,742.0,84.0,3.9,17.7,441.0,648.82,524.64
2018,8,16,16,45,711.0,80.0,3.9,17.55,390.5,589.83,480.78
2018,8,16,17,0,680.0,76.0,3.9,17.4,340.0,534.14,437.11
2018,8,16,17,15,636.0,70.5,3.9,17.2,288.5,468.12,383.9
2018,8,16,17,30,592.0,65.0,3.9,17.0,237.0,405.12,331.31
2018,8,16,17,45,527.5,58.5,3.9,16.8,188.5,334.6,270.88
2018,8,16,18,0,463.0,52.0,3.9,16.6,140.0,270.08,213.79
2018,8,16,18,15,368.0,42.0,3.75,16.5,98.5,197.12,149.25
2018,8,16,18,30,273.0,32.0,3.6,16.4,57.0,134.69,88.1
2018,8,16,18,45,162.5,19.5,3.5,16.25,32.0,58.82,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.1,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.2,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,7.63,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.65,33.5,16.39,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.9,59.0,27.03,15.93
2018,8,17,6,15,278.0,36.0,1.95,16.05,76.5,27.11,17.85
2018,8,17,6,30,282.0,39.0,1.9,16.2,94.0,27.64,18.74
2018,8,17,6,45,141.0,50.0,1.8,16.4,77.5,40.11,29.98
2018,8,17,7,0,0.0,61.0,1.7,16.6,61.0,56.68,44.69
2018,8,17,7,15,0.0,78.5,1.6,16.8,78.5,72.15,55.44
2018,8,17,7,30,0.0,96.0,1.5,17.0,96.0,87.76,68.28
2018,8,17,7,45,0.0,110.5,1.4,17.15,110.5,100.96,78.92
2018,8,17,8,0,0.0,125.0,1.3,17.3,125.0,114.24,89.48
2018,8,17,8,15,3.5,151.5,1.3,17.5,153.5,138.91,109.03
2018,8,17,8,30,7.0,178.0,1.3,17.7,182.0,164.21,128.83
2018,8,17,8,45,17.5,211.5,1.25,17.95,222.5,198.92,155.7
2018,8,17,9,0,28.0,245.0,1.2,18.2,263.0,232.45,181.29
2018,8,17,9,15,47.5,276.5,1.3,18.4,309.5,273.2,212.44
2018,8,17,9,30,67.0,308.0,1.4,18.6,356.0,316.53,245.27
2018,8,17,9,45,124.5,335.5,1.45,18.8,431.0,381.68,294.61
2018,8,17,10,0,182.0,363.0,1.5,19.0,506.0,453.48,348.06
2018,8,17,10,15,269.5,360.5,1.6,19.15,581.0,526.0,402.28
2018,8,17,10,30,357.0,358.0,1.7,19.3,656.0,604.86,460.3
2018,8,17,10,45,565.0,265.5,1.85,19.4,752.0,703.92,535.61
2018,8,17,11,0,773.0,173.0,2.0,19.5,848.0,809.81,613.06
2018,8,17,11,15,851.5,134.0,2.1,19.6,889.0,863.67,648.91
2018,8,17,11,30,930.0,95.0,2.2,19.7,930.0,923.15,688.66
2018,8,17,11,45,933.0,94.0,2.3,19.75,938.0,951.91,707.76
2018,8,17,12,0,936.0,93.0,2.4,19.8,946.0,977.48,725.08
2018,8,17,12,15,936.0,93.5,2.55,19.8,946.0,998.4,740.07
2018,8,17,12,30,936.0,94.0,2.7,19.8,946.0,1015.81,752.87
2018,8,17,12,45,935.0,93.5,2.85,19.8,938.5,1027.59,762.09
2018,8,17,13,0,934.0,93.0,3.0,19.8,931.0,1035.69,769.04
2018,8,17,13,15,931.5,93.0,3.1,19.75,916.0,1039.1,772.73
2018,8,17,13,30,929.0,93.0,3.2,19.7,901.0,1038.78,774.12
2018,8,17,13,45,924.0,92.0,3.3,19.7,878.0,1031.14,770.64
2018,8,17,14,0,919.0,91.0,3.4,19.7,855.0,1019.84,764.86
2018,8,17,14,15,912.5,90.0,3.45,19.65,825.5,1003.48,755.53
2018,8,17,14,30,906.0,89.0,3.5,19.6,796.0,983.68,743.95
2018,8,17,14,45,897.0,87.5,3.55,19.5,760.0,957.63,728.28
2018,8,17,15,0,888.0,86.0,3.6,19.4,724.0,928.52,710.48
2018,8,17,15,15,875.5,84.5,3.6,19.4,682.5,893.39,687.81
2018,8,17,15,30,863.0,83.0,3.6,19.4,641.0,855.79,663.29
2018,8,17,15,45,846.5,81.5,3.55,19.2,595.0,812.62,634.78
2018,8,17,16,0,830.0,80.0,3.5,19.0,549.0,767.76,604.72
2018,8,17,16,15,808.0,77.5,3.45,18.8,500.0,721.75,573.37
2018,8,17,16,30,786.0,75.0,3.4,18.6,451.0,669.08,536.49
2018,8,17,16,45,756.0,72.0,3.3,18.45,399.5,610.02,493.39
2018,8,17,17,0,726.0,69.0,3.2,18.3,348.0,551.63,447.94
2018,8,17,17,15,683.0,65.0,3.1,18.1,296.0,485.57,395.03
2018,8,17,17,30,640.0,61.0,3.0,17.9,244.0,424.76,344.38
2018,8,17,17,45,575.5,55.0,2.85,17.65,194.0,352.4,282.8
2018,8,17,18,0,511.0,49.0,2.7,17.4,144.0,286.02,224.35
2018,8,17,18,15,403.5,40.0,2.6,17.25,100.5,207.16,155.33
2018,8,17,18,30,296.0,31.0,2.5,17.1,57.0,140.07,88.34
2018,8,17,18,45,170.5,19.0,2.4,16.95,31.5,59.96,0.0
2018,8,17,19,0,45.0,7.0,2.3,16.8,6.0,0.0,0.0
2018,8,17,19,15,22.5,3.5,2.25,16.8,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.25,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.5,8.0,7.63,0.0
2018,8,18,5,45,170.0,20.5,1.75,15.75,34.0,16.44,0.0
2018,8,18,6,0,286.0,33.0,1.8,16.0,60.0,27.22,15.79
2018,8,18,6,15,303.0,44.0,1.7,16.25,88.5,33.73,23.5
2018,8,18,6,30,320.0,55.0,1.6,16.5,117.0,41.14,30.55
2018,8,18,6,45,191.5,82.0,1.5,16.75,122.0,63.82,50.77
2018,8,18,7,0,63.0,109.0,1.4,17.0,127.0,90.73,74.4
2018,8,18,7,15,52.0,127.0,1.4,17.25,144.0,106.97,83.4
2018,8,18,7,30,41.0,145.0,1.4,17.5,161.0,126.14,98.14
2018,8,18,7,45,37.5,164.0,1.35,17.75,180.0,145.91,113.8
2018,8,18,8,0,34.0,183.0,1.3,18.0,199.0,165.42,129.3
2018,8,18,8,15,39.0,204.5,1.35,18.25,225.0,188.91,147.62
2018,8,18,8,30,44.0,226.0,1.4,18.5,251.0,213.24,166.47
2018,8,18,8,45,47.5,246.5,1.45,18.8,275.5,236.99,184.68
2018,8,18,9,0,51.0,267.0,1.5,19.1,300.0,261.32,203.15
2018,8,18,9,15,54.5,287.0,1.55,19.3,324.5,285.79,221.61
2018,8,18,9,30,58.0,307.0,1.6,19.5,349.0,310.8,240.29
2018,8,18,9,45,59.0,323.5,1.7,19.7,368.0,331.72,255.76
2018,8,18,10,0,60.0,340.0,1.8,19.9,387.0,352.8,271.25
2018,8,18,10,15,63.0,356.5,1.9,20.05,407.5,375.45,287.9
2018,8,18,10,30,66.0,373.0,2.0,20.2,428.0,398.45,304.7
2018,8,18,10,45,63.5,379.5,2.05,20.35,433.5,408.05,311.31
2018,8,18,11,0,61.0,386.0,2.1,20.5,439.0,417.27,317.71
2018,8,18,11,15,49.0,377.5,2.25,20.5,420.5,403.54,307.36
2018,8,18,11,30,37.0,369.0,2.4,20.5,402.0,388.56,296.11
2018,8,18,11,45,40.0,377.0,2.5,20.55,413.0,402.49,306.61
2018,8,18,12,0,43.0,385.0,2.6,20.6,424.0,416.54,317.08
2018,8,18,12,15,49.0,394.5,2.75,20.55,439.0,435.05,331.18
2018,8,18,12,30,55.0,404.0,2.9,20.5,454.0,453.74,345.42
2018,8,18,12,45,58.0,403.5,3.0,20.45,456.0,459.21,349.85
2018,8,18,13,0,61.0,403.0,3.1,20.4,458.0,464.47,354.23
2018,8,18,13,15,66.0,400.0,3.2,20.3,458.5,468.85,358.21
2018,8,18,13,30,71.0,397.0,3.3,20.2,459.0,472.95,362.04
2018,8,18,13,45,201.5,346.5,3.35,20.1,515.0,564.67,435.28
2018,8,18,14,0,332.0,296.0,3.4,20.0,571.0,653.55,504.73
2018,8,18,14,15,583.5,215.5,3.45,19.9,677.5,831.04,638.7
2018,8,18,14,30,835.0,135.0,3.5,19.8,784.0,973.99,738.38
2018,8,18,14,45,821.0,134.0,3.5,19.7,747.0,945.12,719.02
2018,8,18,15,0,807.0,133.0,3.5,19.6,710.0,913.56,699.18
2018,8,18,15,15,791.5,129.5,3.5,19.6,667.5,875.42,674.37
2018,8,18,15,30,776.0,126.0,3.5,19.6,625.0,835.14,647.87
2018,8,18,15,45,753.5,123.5,3.45,19.3,578.5,792.26,619.71
2018,8,18,16,0,731.0,121.0,3.4,19.0,532.0,744.34,587.48
2018,8,18,16,15,701.0,117.5,3.35,18.8,482.0,688.75,548.82
2018,8,18,16,30,671.0,114.0,3.3,18.6,432.0,633.32,508.65
2018,8,18,16,45,631.5,108.0,3.25,18.4,379.5,569.17,460.22
2018,8,18,17,0,592.0,102.0,3.2,18.2,327.0,506.81,411.79
2018,8,18,17,15,542.5,94.0,3.15,18.0,276.0,438.68,357.26
2018,8,18,17,30,493.0,86.0,3.1,17.8,225.0,371.47,301.81
2018,8,18,17,45,424.0,74.0,3.0,17.55,176.0,298.7,240.22
2018,8,18,18,0,355.0,62.0,2.9,17.3,127.0,232.98,183.07
2018,8,18,18,15,266.5,47.0,2.85,17.1,87.0,164.24,123.05
2018,8,18,18,30,178.0,32.0,2.8,16.9,47.0,104.78,63.14
2018,8,18,18,45,101.0,18.5,2.75,16.7,26.0,42.21,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.5,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.4,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.91,0.0
2018,8,19,5,45,0.0,8.5,2.6,15.35,8.5,8.1,0.0
2018,8,19,6,0,0.0,15.0,2.7,15.6,15.0,13.9,5.15
2018,8,19,6,15,0.0,27.0,2.65,15.8,27.0,25.06,16.02
2018,8,19,6,30,0.0,39.0,2.6,16.0,39.0,36.23,26.27
2018,8,19,6,45,0.0,51.0,2.55,16.15,51.0,47.41,36.42
2018,8,19,7,0,0.0,63.0,2.5,16.3,63.0,58.31,46.16
2018,8,19,7,15,0.0,67.0,2.45,16.45,67.0,62.33,47.27
2018,8,19,7,30,0.0,71.0,2.4,16.6,71.0,66.06,50.28
2018,8,19,7,45,0.0,78.0,2.35,16.75,78.0,72.61,55.56
2018,8,19,8,0,0.0,85.0,2.3,16.9,85.0,79.11,60.74
2018,8,19,8,15,0.0,100.0,2.3,17.05,100.0,92.75,71.76
2018,8,19,8,30,0.0,115.0,2.3,17.2,115.0,106.45,82.7
2018,8,19,8,45,0.0,130.0,2.3,17.35,130.0,120.22,93.6
2018,8,19,9,0,0.0,145.0,2.3,17.5,145.0,134.08,104.46
2018,8,19,9,15,1.0,155.0,2.35,17.6,155.5,143.98,112.1
2018,8,19,9,30,2.0,165.0,2.4,17.7,166.0,154.03,119.85
2018,8,19,9,45,4.0,178.5,2.45,17.85,181.5,168.04,130.73
2018,8,19,10,0,6.0,192.0,2.5,18.0,197.0,182.33,141.78
2018,8,19,10,15,8.0,211.5,2.55,18.1,218.0,202.44,157.38
2018,8,19,10,30,10.0,231.0,2.6,18.2,239.0,222.87,173.13
2018,8,19,10,45,10.5,236.5,2.65,18.3,245.5,229.33,177.9
2018,8,19,11,0,11.0,242.0,2.7,18.4,252.0,235.82,182.75
2018,8,19,11,15,10.0,230.0,2.7,18.45,239.0,224.5,173.77
2018,8,19,11,30,9.0,218.0,2.7,18.5,226.0,212.96,164.67
2018,8,19,11,45,10.0,226.0,2.75,18.55,235.0,222.11,171.79
2018,8,19,12,0,11.0,234.0,2.8,18.6,244.0,231.32,178.91
2018,8,19,12,15,12.0,245.5,2.85,18.6,256.5,243.96,188.73
2018,8,19,12,30,13.0,257.0,2.9,18.6,269.0,256.68,198.61
2018,8,19,12,45,13.5,263.5,2.95,18.6,275.5,264.12,204.42
2018,8,19,13,0,14.0,270.0,3.0,18.6,282.0,271.57,210.28
2018,8,19,13,15,15.5,277.5,3.1,18.55,291.0,281.03,217.84
2018,8,19,13,30,17.0,285.0,3.2,18.5,300.0,290.55,225.47
2018,8,19,13,45,163.0,250.0,3.25,18.4,385.0,435.09,342.32
2018,8,19,14,0,309.0,215.0,3.3,18.3,470.0,556.51,438.29
2018,8,19,14,15,597.5,165.0,3.4,18.2,635.5,789.34,614.05
