Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,30,886.0,115.0,3.5,18.1,801.0,992.12,756.1
2018,8,19,14,45,626.5,144.5,3.6,17.95,618.0,776.07,605.02
2018,8,19,15,0,367.0,174.0,3.7,17.8,435.0,548.81,437.28
2018,8,19,15,15,222.5,175.0,3.7,17.8,330.5,396.95,319.27
2018,8,19,15,30,78.0,176.0,3.7,17.8,226.0,255.17,204.21
2018,8,19,15,45,44.0,175.0,3.8,17.5,203.0,213.17,170.4
2018,8,19,16,0,10.0,174.0,3.9,17.2,180.0,176.02,139.81
2018,8,19,16,15,24.0,167.0,3.95,17.05,179.0,188.33,150.91
2018,8,19,16,30,38.0,160.0,4.0,16.9,178.0,191.3,154.28
2018,8,19,16,45,164.0,143.5,4.0,16.7,207.0,267.17,219.78
2018,8,19,17,0,290.0,127.0,4.0,16.5,236.0,330.32,273.01
2018,8,19,17,15,245.5,114.5,4.0,16.3,197.0,276.98,228.37
2018,8,19,17,30,201.0,102.0,4.0,16.1,158.0,227.85,186.67
2018,8,19,17,45,158.0,83.0,3.95,15.85,121.5,175.9,142.04
2018,8,19,18,0,115.0,64.0,3.9,15.6,85.0,121.92,95.36
2018,8,19,18,15,80.5,44.5,3.85,15.5,57.0,81.92,60.07
2018,8,19,18,30,46.0,25.0,3.8,15.4,29.0,44.01,22.59
2018,8,19,18,45,31.0,14.0,3.7,15.3,16.0,20.82,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.2,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.2,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.34,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.55,0.0
2018,8,20,6,15,0.0,10.5,2.95,15.85,10.5,9.72,2.74
2018,8,20,6,30,0.0,15.0,2.9,16.0,15.0,13.89,6.6
2018,8,20,6,45,0.0,20.0,2.9,16.15,20.0,18.54,10.84
2018,8,20,7,0,0.0,25.0,2.9,16.3,25.0,23.18,15.03
2018,8,20,7,15,0.0,27.5,2.8,16.45,27.5,25.51,16.1
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,27.84,18.03
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,32.97,22.29
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,38.1,26.5
2018,8,20,8,15,0.0,49.0,2.55,17.05,49.0,45.57,32.62
2018,8,20,8,30,0.0,57.0,2.5,17.2,57.0,53.04,38.7
2018,8,20,8,45,0.0,65.5,2.5,17.35,65.5,60.99,45.12
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,68.95,51.5
2018,8,20,9,15,0.0,87.0,2.5,17.55,87.0,81.13,61.3
2018,8,20,9,30,0.0,100.0,2.5,17.6,100.0,93.25,71.0
2018,8,20,9,45,1.5,130.5,2.55,17.7,131.5,122.4,94.38
2018,8,20,10,0,3.0,161.0,2.6,17.8,163.0,151.79,117.7
2018,8,20,10,15,6.5,194.0,2.65,17.85,199.0,185.21,144.04
2018,8,20,10,30,10.0,227.0,2.7,17.9,235.0,219.17,170.55
2018,8,20,10,45,9.5,223.5,2.75,17.95,231.5,216.4,168.1
2018,8,20,11,0,9.0,220.0,2.8,18.0,228.0,213.5,165.68
2018,8,20,11,15,6.5,192.5,2.9,17.95,198.5,186.11,144.09
2018,8,20,11,30,4.0,165.0,3.0,17.9,169.0,158.37,122.13
2018,8,20,11,45,4.0,164.5,3.05,17.9,168.5,158.19,122.0
2018,8,20,12,0,4.0,164.0,3.1,17.9,168.0,157.98,121.82
2018,8,20,12,15,6.0,183.0,3.15,17.85,188.5,178.26,137.96
2018,8,20,12,30,8.0,202.0,3.2,17.8,209.0,198.73,154.17
2018,8,20,12,45,9.5,217.0,3.3,17.8,225.5,215.04,167.06
2018,8,20,13,0,11.0,232.0,3.4,17.8,242.0,231.47,180.04
2018,8,20,13,15,12.5,247.5,3.45,17.7,258.5,248.54,193.58
2018,8,20,13,30,14.0,263.0,3.5,17.6,275.0,265.77,207.25
2018,8,20,13,45,156.5,232.5,3.55,17.55,361.5,409.75,324.69
2018,8,20,14,0,299.0,202.0,3.6,17.5,448.0,532.2,422.31
2018,8,20,14,15,579.5,159.5,3.65,17.45,614.0,765.22,599.74
2018,8,20,14,30,860.0,117.0,3.7,17.4,780.0,968.55,743.55
2018,8,20,14,45,852.5,113.0,3.75,17.3,744.0,942.07,725.43
2018,8,20,15,0,845.0,109.0,3.8,17.2,708.0,920.3,712.45
2018,8,20,15,15,830.5,107.0,3.8,17.2,666.0,883.64,688.31
2018,8,20,15,30,816.0,105.0,3.8,17.2,624.0,844.69,662.46
2018,8,20,15,45,675.0,119.0,3.85,16.95,526.5,719.77,573.92
2018,8,20,16,0,534.0,133.0,3.9,16.7,429.0,598.81,484.81
2018,8,20,16,15,283.0,150.0,3.95,16.55,305.5,387.2,317.13
2018,8,20,16,30,32.0,167.0,4.0,16.4,182.0,195.13,157.17
2018,8,20,16,45,102.0,153.5,4.0,16.2,193.0,237.16,194.22
2018,8,20,17,0,172.0,140.0,4.0,16.0,204.0,262.46,216.43
2018,8,20,17,15,193.5,119.5,4.0,15.8,181.0,253.04,208.64
2018,8,20,17,30,215.0,99.0,4.0,15.6,158.0,231.44,190.08
2018,8,20,17,45,175.5,80.5,4.0,15.4,122.0,181.02,146.42
2018,8,20,18,0,136.0,62.0,4.0,15.2,86.0,134.62,105.67
2018,8,20,18,15,101.0,41.5,3.95,15.1,56.0,91.17,67.05
2018,8,20,18,30,66.0,21.0,3.9,15.0,26.0,48.55,22.89
2018,8,20,18,45,51.0,13.0,3.85,14.9,15.0,24.58,0.0
2018,8,20,19,0,36.0,5.0,3.8,14.8,4.0,0.0,0.0
2018,8,20,19,15,18.0,2.5,3.75,14.8,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.0,2.85,15.45,8.0,7.63,0.0
2018,8,21,6,0,0.0,14.0,2.9,15.5,14.0,12.98,4.01
2018,8,21,6,15,0.0,24.5,2.85,15.65,24.5,22.73,13.95
2018,8,21,6,30,0.0,35.0,2.8,15.8,35.0,32.5,22.97
2018,8,21,6,45,0.0,45.0,2.7,15.9,45.0,41.81,31.49
2018,8,21,7,0,0.0,55.0,2.6,16.0,55.0,51.13,39.87
2018,8,21,7,15,0.0,59.5,2.5,16.15,59.5,55.32,41.42
2018,8,21,7,30,0.0,64.0,2.4,16.3,64.0,59.52,44.85
2018,8,21,7,45,0.0,72.5,2.3,16.45,72.5,67.47,51.35
2018,8,21,8,0,0.0,81.0,2.2,16.6,81.0,75.42,57.77
2018,8,21,8,15,0.0,96.0,2.2,16.75,96.0,89.15,68.9
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,102.85,79.87
2018,8,21,8,45,1.0,135.5,2.15,17.1,136.0,125.54,98.03
2018,8,21,9,0,2.0,160.0,2.1,17.3,161.0,148.46,116.14
2018,8,21,9,15,5.5,188.0,2.1,17.45,191.5,176.05,137.81
2018,8,21,9,30,9.0,216.0,2.1,17.6,222.0,204.21,159.71
2018,8,21,9,45,12.5,238.5,2.15,17.8,247.5,227.97,177.95
2018,8,21,10,0,16.0,261.0,2.2,18.0,273.0,252.25,196.46
2018,8,21,10,15,24.0,291.5,2.25,18.05,310.5,287.56,223.55
2018,8,21,10,30,32.0,322.0,2.3,18.1,348.0,326.2,252.91
2018,8,21,10,45,36.5,341.0,2.35,18.2,371.5,351.09,271.47
2018,8,21,11,0,41.0,360.0,2.4,18.3,395.0,376.57,290.41
2018,8,21,11,15,33.5,347.0,2.45,18.35,376.0,361.31,278.49
2018,8,21,11,30,26.0,334.0,2.5,18.4,357.0,345.11,266.01
2018,8,21,11,45,28.0,345.0,2.55,18.45,370.0,360.44,277.61
2018,8,21,12,0,30.0,356.0,2.6,18.5,383.0,375.93,289.21
2018,8,21,12,15,30.5,357.0,2.65,18.5,384.5,380.02,292.3
2018,8,21,12,30,31.0,358.0,2.7,18.5,386.0,383.96,295.39
2018,8,21,12,45,30.5,352.5,2.75,18.5,380.0,380.09,292.64
2018,8,21,13,0,30.0,347.0,2.8,18.5,374.0,375.93,289.75
2018,8,21,13,15,26.0,329.0,2.8,18.45,352.0,354.98,274.1
2018,8,21,13,30,22.0,311.0,2.8,18.4,330.0,321.7,249.09
2018,8,21,13,45,118.5,298.5,2.85,18.4,396.0,430.82,336.27
2018,8,21,14,0,215.0,286.0,2.9,18.4,462.0,526.77,411.21
2018,8,21,14,15,396.5,274.0,2.9,18.35,584.0,705.21,546.24
2018,8,21,14,30,578.0,262.0,2.9,18.3,706.0,863.09,661.14
2018,8,21,14,45,556.0,258.5,2.9,18.2,669.0,828.86,636.83
2018,8,21,15,0,534.0,255.0,2.9,18.1,632.0,793.18,612.91
2018,8,21,15,15,515.5,246.5,2.9,18.1,592.0,754.06,586.26
2018,8,21,15,30,497.0,238.0,2.9,18.1,552.0,713.89,558.53
2018,8,21,15,45,466.0,229.0,2.95,17.9,506.0,661.97,522.18
2018,8,21,16,0,435.0,220.0,3.0,17.7,460.0,610.45,485.42
2018,8,21,16,15,360.0,207.0,2.95,17.55,393.0,511.47,410.9
2018,8,21,16,30,285.0,194.0,2.9,17.4,326.0,429.01,347.15
2018,8,21,16,45,209.0,168.0,2.9,17.3,258.5,326.24,265.92
2018,8,21,17,0,133.0,142.0,2.9,17.2,191.0,240.64,196.25
2018,8,21,17,15,147.0,121.5,2.9,17.05,168.0,220.18,179.83
2018,8,21,17,30,161.0,101.0,2.9,16.9,145.0,197.89,160.91
2018,8,21,17,45,127.0,81.0,2.9,16.8,111.0,152.0,121.45
2018,8,21,18,0,93.0,61.0,2.9,16.7,77.0,109.48,84.5
2018,8,21,18,15,66.5,41.0,2.9,16.65,50.5,72.9,52.14
2018,8,21,18,30,40.0,21.0,2.9,16.6,24.0,36.57,13.48
2018,8,21,18,45,22.5,11.5,2.9,16.6,13.0,16.29,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.0,1.35,16.3,5.0,4.77,0.0
2018,8,22,6,0,0.0,9.0,1.4,16.4,9.0,8.33,0.37
2018,8,22,6,15,0.0,16.5,1.4,16.5,16.5,15.29,7.49
2018,8,22,6,30,0.0,24.0,1.4,16.6,24.0,22.25,13.92
2018,8,22,6,45,0.0,33.0,1.4,16.7,33.0,30.62,21.53
2018,8,22,7,0,0.0,42.0,1.4,16.8,42.0,39.0,29.04
2018,8,22,7,15,0.0,44.0,1.4,16.9,44.0,40.87,29.11
2018,8,22,7,30,0.0,46.0,1.4,17.0,46.0,42.74,30.61
2018,8,22,7,45,0.0,47.5,1.4,17.15,47.5,44.14,31.68
2018,8,22,8,0,0.0,49.0,1.4,17.3,49.0,45.55,32.72
2018,8,22,8,15,0.0,55.5,1.45,17.4,55.5,51.62,37.65
2018,8,22,8,30,0.0,62.0,1.5,17.5,62.0,57.7,42.54
2018,8,22,8,45,0.0,69.5,1.5,17.65,69.5,64.73,48.15
2018,8,22,9,0,0.0,77.0,1.5,17.8,77.0,71.75,53.73
2018,8,22,9,15,0.0,87.0,1.6,17.9,87.0,81.13,61.21
2018,8,22,9,30,0.0,97.0,1.7,18.0,97.0,90.48,68.62
2018,8,22,9,45,0.0,109.0,1.75,18.15,109.0,101.63,77.42
2018,8,22,10,0,0.0,121.0,1.8,18.3,121.0,112.82,86.21
2018,8,22,10,15,1.5,144.0,1.85,18.45,145.0,135.34,104.02
2018,8,22,10,30,3.0,167.0,1.9,18.6,169.0,158.12,121.86
2018,8,22,10,45,4.0,172.0,2.0,18.7,175.0,163.93,126.27
2018,8,22,11,0,5.0,177.0,2.1,18.8,181.0,169.83,130.79
2018,8,22,11,15,6.5,193.0,2.15,18.9,198.5,186.62,143.85
2018,8,22,11,30,8.0,209.0,2.2,19.0,216.0,203.6,156.99
2018,8,22,11,45,13.0,253.5,2.3,19.05,265.0,251.21,193.9
2018,8,22,12,0,18.0,298.0,2.4,19.1,314.0,299.63,230.91
2018,8,22,12,15,20.5,309.5,2.5,19.1,328.0,314.27,242.03
2018,8,22,12,30,23.0,321.0,2.6,19.1,342.0,338.71,260.69
2018,8,22,12,45,43.0,349.5,2.65,19.15,388.0,389.53,299.64
2018,8,22,13,0,63.0,378.0,2.7,19.2,434.0,441.27,338.76
2018,8,22,13,15,135.5,387.5,2.8,19.15,504.5,538.86,413.37
2018,8,22,13,30,208.0,397.0,2.9,19.1,575.0,624.35,477.74
2018,8,22,13,45,389.0,326.0,3.0,19.05,647.5,756.21,578.09
2018,8,22,14,0,570.0,255.0,3.1,19.0,720.0,859.1,656.04
2018,8,22,14,15,688.0,199.0,3.15,18.9,739.5,914.78,696.98
2018,8,22,14,30,806.0,143.0,3.2,18.8,759.0,952.52,724.2
2018,8,22,14,45,797.5,138.5,3.25,18.7,723.5,925.3,707.12
2018,8,22,15,0,789.0,134.0,3.3,18.6,688.0,895.23,688.53
2018,8,22,15,15,773.0,131.0,3.3,18.6,646.0,857.41,663.79
2018,8,22,15,30,757.0,128.0,3.3,18.6,604.0,821.83,640.5
2018,8,22,15,45,736.5,124.5,3.35,18.3,558.5,775.93,610.45
2018,8,22,16,0,716.0,121.0,3.4,18.0,513.0,728.86,579.04
2018,8,22,16,15,688.5,116.0,3.4,17.75,463.5,673.9,540.77
2018,8,22,16,30,661.0,111.0,3.4,17.5,414.0,618.97,500.61
2018,8,22,16,45,622.5,104.0,3.4,17.3,362.0,554.81,451.75
2018,8,22,17,0,584.0,97.0,3.4,17.1,310.0,492.44,402.8
2018,8,22,17,15,531.5,88.5,3.4,16.9,259.0,422.62,346.24
2018,8,22,17,30,479.0,80.0,3.4,16.7,208.0,356.79,291.07
2018,8,22,17,45,404.5,69.0,3.35,16.5,160.5,281.15,226.37
2018,8,22,18,0,330.0,58.0,3.3,16.3,113.0,216.08,169.12
2018,8,22,18,15,219.5,42.0,3.2,16.2,73.0,140.76,103.18
2018,8,22,18,30,109.0,26.0,3.1,16.1,33.0,67.94,23.12
2018,8,22,18,45,62.0,15.0,3.05,15.95,18.0,28.84,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.8,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.8,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.05,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.01,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,17.64,6.62
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,33.74,23.19
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,49.46,37.62
2018,8,23,6,45,5.0,76.0,2.85,16.8,77.5,67.36,53.76
2018,8,23,7,0,10.0,97.0,2.8,16.9,100.0,85.07,69.5
2018,8,23,7,15,8.0,110.5,2.75,17.0,113.0,97.51,76.5
2018,8,23,7,30,6.0,124.0,2.7,17.1,126.0,110.85,87.28
2018,8,23,7,45,6.5,140.0,2.65,17.2,142.5,126.24,99.64
2018,8,23,8,0,7.0,156.0,2.6,17.3,159.0,141.74,111.96
2018,8,23,8,15,8.0,170.0,2.55,17.45,174.0,155.79,122.94
2018,8,23,8,30,9.0,184.0,2.5,17.6,189.0,169.96,133.93
2018,8,23,8,45,9.0,191.5,2.45,17.7,197.0,178.21,140.13
2018,8,23,9,0,9.0,199.0,2.4,17.8,205.0,186.35,146.21
2018,8,23,9,15,13.0,223.0,2.4,17.9,232.0,211.15,165.5
2018,8,23,9,30,17.0,247.0,2.4,18.0,259.0,236.59,185.08
2018,8,23,9,45,20.0,265.5,2.4,18.1,280.5,257.05,200.63
2018,8,23,10,0,23.0,284.0,2.4,18.2,302.0,277.93,216.42
2018,8,23,10,15,26.5,301.5,2.45,18.25,323.0,300.1,233.21
2018,8,23,10,30,30.0,319.0,2.5,18.3,344.0,322.21,249.86
2018,8,23,10,45,32.0,330.5,2.55,18.4,357.5,337.96,261.54
2018,8,23,11,0,34.0,342.0,2.6,18.5,371.0,353.93,273.38
2018,8,23,11,15,30.0,338.0,2.6,18.5,364.0,349.94,270.03
2018,8,23,11,30,26.0,334.0,2.6,18.5,357.0,345.44,266.39
2018,8,23,11,45,28.0,342.5,2.65,18.55,367.5,358.31,276.11
2018,8,23,12,0,30.0,351.0,2.7,18.6,378.0,371.3,285.86
2018,8,23,12,15,45.5,369.5,2.75,18.6,410.5,407.42,313.51
2018,8,23,12,30,61.0,388.0,2.8,18.6,443.0,444.31,341.47
2018,8,23,12,45,169.0,380.5,2.85,18.6,530.0,557.49,428.78
2018,8,23,13,0,277.0,373.0,2.9,18.6,617.0,673.15,515.21
2018,8,23,13,15,423.5,331.0,3.0,18.6,696.0,791.45,603.25
2018,8,23,13,30,570.0,289.0,3.1,18.6,775.0,897.05,680.7
2018,8,23,13,45,595.0,272.5,3.15,18.55,767.5,907.59,689.0
2018,8,23,14,0,620.0,256.0,3.2,18.5,760.0,913.13,694.83
2018,8,23,14,15,623.5,246.0,3.25,18.45,736.5,900.78,687.93
2018,8,23,14,30,627.0,236.0,3.3,18.4,713.0,885.48,679.15
2018,8,23,14,45,615.5,227.5,3.4,18.35,677.0,854.62,659.49
2018,8,23,15,0,604.0,219.0,3.5,18.3,641.0,821.55,638.11
2018,8,23,15,15,585.5,211.0,3.5,18.3,599.5,776.79,607.44
2018,8,23,15,30,567.0,203.0,3.5,18.3,558.0,734.98,578.43
2018,8,23,15,45,546.5,193.5,3.65,18.05,514.0,688.87,546.88
2018,8,23,16,0,526.0,184.0,3.8,17.8,470.0,642.23,514.16
2018,8,23,16,15,500.0,172.0,3.85,17.6,423.0,588.4,474.76
2018,8,23,16,30,474.0,160.0,3.9,17.4,376.0,535.11,434.82
2018,8,23,16,45,441.0,145.5,3.95,17.2,327.0,475.23,388.58
2018,8,23,17,0,408.0,131.0,4.0,17.0,278.0,417.22,342.54
2018,8,23,17,15,356.0,114.5,4.05,16.8,228.0,348.41,286.29
2018,8,23,17,30,304.0,98.0,4.1,16.6,178.0,275.92,225.67
2018,8,23,17,45,225.0,79.0,4.15,16.4,131.0,202.12,162.65
2018,8,23,18,0,146.0,60.0,4.2,16.2,84.0,136.69,106.22
2018,8,23,18,15,93.0,40.0,4.2,16.05,53.0,87.48,62.61
2018,8,23,18,30,40.0,20.0,4.2,15.9,22.0,35.22,5.01
2018,8,23,18,45,20.0,10.0,4.2,15.8,11.0,14.18,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,8.0,10.0,3.65,15.4,10.5,9.53,0.0
2018,8,24,6,0,8.0,18.0,3.7,15.4,19.0,16.82,5.6
2018,8,24,6,15,5.0,36.5,3.6,15.5,37.0,33.28,22.83
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,49.39,37.68
2018,8,24,6,45,7.0,75.5,3.45,15.7,77.0,66.9,53.57
2018,8,24,7,0,12.0,96.0,3.4,15.8,99.0,84.24,69.07
2018,8,24,7,15,8.0,105.5,3.3,15.95,108.0,93.59,73.56
2018,8,24,7,30,4.0,115.0,3.2,16.1,117.0,103.43,81.56
2018,8,24,7,45,3.5,131.5,3.1,16.25,133.0,118.81,94.05
2018,8,24,8,0,3.0,148.0,3.0,16.4,149.0,134.21,106.4
2018,8,24,8,15,6.5,165.5,2.95,16.6,169.0,151.55,120.03
2018,8,24,8,30,10.0,183.0,2.9,16.8,189.0,169.41,133.99
2018,8,24,8,45,14.5,204.0,2.85,17.0,213.0,191.22,151.02
2018,8,24,9,0,19.0,225.0,2.8,17.2,237.0,213.7,168.45
2018,8,24,9,15,27.0,252.5,2.8,17.35,271.0,242.68,190.93
2018,8,24,9,30,35.0,280.0,2.8,17.5,305.0,274.97,215.82
2018,8,24,9,45,42.0,302.5,2.8,17.65,334.0,303.43,237.5
2018,8,24,10,0,49.0,325.0,2.8,17.8,363.0,332.87,259.76
2018,8,24,10,15,63.0,348.5,2.85,17.9,399.0,369.02,287.22
2018,8,24,10,30,77.0,372.0,2.9,18.0,435.0,406.71,315.61
2018,8,24,10,45,85.0,386.0,2.95,18.15,457.5,432.12,334.4
2018,8,24,11,0,93.0,400.0,3.0,18.3,480.0,458.13,353.58
2018,8,24,11,15,100.5,404.0,3.1,18.35,491.5,474.46,365.82
2018,8,24,11,30,108.0,408.0,3.2,18.4,503.0,498.03,383.4
2018,8,24,11,45,272.0,370.0,3.3,18.45,612.5,624.04,481.06
2018,8,24,12,0,436.0,332.0,3.4,18.5,722.0,758.44,581.54
2018,8,24,12,15,552.0,294.5,3.5,18.5,787.5,844.67,645.1
2018,8,24,12,30,668.0,257.0,3.6,18.5,853.0,934.7,710.53
2018,8,24,12,45,671.5,251.5,3.7,18.5,846.0,944.45,717.66
2018,8,24,13,0,675.0,246.0,3.8,18.5,839.0,951.27,723.29
2018,8,24,13,15,619.0,264.5,3.9,18.45,800.5,920.18,701.73
2018,8,24,13,30,563.0,283.0,4.0,18.4,762.0,883.55,676.23
2018,8,24,13,45,523.5,290.5,4.05,18.3,726.0,852.71,655.0
2018,8,24,14,0,484.0,298.0,4.1,18.2,690.0,819.94,632.18
2018,8,24,14,15,566.0,260.0,4.2,18.1,701.5,855.53,661.8
2018,8,24,14,30,648.0,222.0,4.3,18.0,713.0,890.71,690.53
2018,8,24,14,45,630.0,218.5,4.35,17.9,676.5,858.46,668.79
2018,8,24,15,0,612.0,215.0,4.4,17.8,640.0,824.21,645.92
2018,8,24,15,15,593.0,207.5,4.4,17.8,598.5,779.05,614.52
2018,8,24,15,30,574.0,200.0,4.4,17.8,557.0,737.1,584.98
2018,8,24,15,45,548.0,192.5,4.45,17.5,512.0,688.39,550.71
2018,8,24,16,0,522.0,185.0,4.5,17.2,467.0,639.55,515.61
2018,8,24,16,15,491.5,174.0,4.5,17.0,419.0,583.61,473.91
2018,8,24,16,30,461.0,163.0,4.5,16.8,371.0,528.6,431.99
2018,8,24,16,45,424.0,149.0,4.5,16.6,322.0,467.24,383.98
2018,8,24,17,0,387.0,135.0,4.5,16.4,273.0,408.17,336.55
2018,8,24,17,15,343.0,117.5,4.45,16.2,225.0,343.92,283.54
2018,8,24,17,30,299.0,100.0,4.4,16.0,177.0,275.63,225.97
2018,8,24,17,45,246.0,80.0,4.35,15.85,133.5,213.03,171.77
2018,8,24,18,0,193.0,60.0,4.3,15.7,90.0,155.85,121.43
2018,8,24,18,15,129.0,39.5,4.25,15.6,56.5,99.69,71.07
2018,8,24,18,30,65.0,19.0,4.2,15.5,23.0,44.42,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.4,11.5,16.54,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.35,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.0,2.45,14.65,4.0,3.81,0.0
2018,8,25,6,0,1.0,7.0,2.5,14.9,7.0,6.48,0.0
2018,8,25,6,15,0.5,13.0,2.45,15.1,13.0,12.04,4.66
2018,8,25,6,30,0.0,19.0,2.4,15.3,19.0,17.61,9.86
2018,8,25,6,45,0.0,26.5,2.4,15.45,26.5,24.58,16.23
2018,8,25,7,0,0.0,34.0,2.4,15.6,34.0,31.55,22.54
2018,8,25,7,15,0.0,40.5,2.35,15.85,40.5,37.61,26.46
2018,8,25,7,30,0.0,47.0,2.3,16.1,47.0,43.67,31.52
2018,8,25,7,45,0.0,53.5,2.25,16.3,53.5,49.73,36.51
2018,8,25,8,0,0.0,60.0,2.2,16.5,60.0,55.81,41.45
2018,8,25,8,15,0.0,73.5,2.15,16.7,73.5,68.42,51.78
2018,8,25,8,30,0.0,87.0,2.1,16.9,87.0,81.06,62.0
2018,8,25,8,45,0.0,105.5,2.05,17.15,105.5,98.06,75.68
2018,8,25,9,0,0.0,124.0,2.0,17.4,124.0,115.05,89.19
2018,8,25,9,15,0.5,140.5,1.95,17.55,141.0,130.56,101.39
2018,8,25,9,30,1.0,157.0,1.9,17.7,158.0,146.21,113.61
2018,8,25,9,45,3.0,173.0,1.85,17.85,175.5,162.46,126.24
2018,8,25,10,0,5.0,189.0,1.8,18.0,193.0,179.0,139.02
2018,8,25,10,15,6.5,201.0,1.8,18.15,206.5,191.78,148.77
2018,8,25,10,30,8.0,213.0,1.8,18.3,220.0,204.77,158.65
2018,8,25,10,45,9.0,219.0,1.85,18.45,227.0,211.92,163.99
2018,8,25,11,0,10.0,225.0,1.9,18.6,234.0,219.16,169.42
2018,8,25,11,15,13.0,248.5,2.0,18.65,260.0,244.77,189.21
2018,8,25,11,30,16.0,272.0,2.1,18.7,286.0,270.78,209.13
2018,8,25,11,45,23.0,306.5,2.15,18.8,327.0,318.44,245.43
2018,8,25,12,0,30.0,341.0,2.2,18.9,368.0,361.65,277.88
2018,8,25,12,15,36.5,355.0,2.4,18.95,387.5,384.51,295.27
2018,8,25,12,30,43.0,369.0,2.6,19.0,407.0,407.72,313.01
2018,8,25,12,45,37.5,353.0,2.75,19.0,386.0,388.3,298.61
2018,8,25,13,0,32.0,337.0,2.9,19.0,365.0,368.32,283.88
2018,8,25,13,15,31.0,332.0,3.1,18.95,358.5,363.88,281.06
2018,8,25,13,30,30.0,327.0,3.3,18.9,352.0,359.22,278.03
2018,8,25,13,45,30.5,320.5,3.5,18.85,345.5,354.28,274.88
2018,8,25,14,0,31.0,314.0,3.7,18.8,339.0,349.17,271.6
2018,8,25,14,15,24.5,287.5,3.85,18.6,307.0,302.81,236.48
2018,8,25,14,30,18.0,261.0,4.0,18.4,275.0,269.99,211.49
2018,8,25,14,45,17.0,249.0,4.15,18.25,261.5,257.29,202.18
2018,8,25,15,0,16.0,237.0,4.3,18.1,248.0,244.58,192.79
2018,8,25,15,15,25.0,234.5,4.3,18.1,250.5,250.69,198.49
2018,8,25,15,30,34.0,232.0,4.3,18.1,253.0,268.0,213.05
2018,8,25,15,45,44.5,223.0,4.35,17.7,248.0,267.48,213.93
2018,8,25,16,0,55.0,214.0,4.4,17.3,243.0,266.28,214.29
2018,8,25,16,15,54.5,195.0,4.4,17.1,221.5,244.46,197.49
2018,8,25,16,30,54.0,176.0,4.4,16.9,200.0,222.53,180.4
2018,8,25,16,45,75.0,155.0,4.4,16.65,184.0,212.38,173.25
2018,8,25,17,0,96.0,134.0,4.4,16.4,168.0,208.8,171.01
2018,8,25,17,15,106.5,114.5,4.4,16.25,146.5,189.23,154.79
2018,8,25,17,30,117.0,95.0,4.4,16.1,125.0,168.33,136.74
2018,8,25,17,45,84.5,74.5,4.35,15.95,93.5,125.09,99.25
2018,8,25,18,0,52.0,54.0,4.3,15.8,62.0,85.04,64.39
2018,8,25,18,15,29.0,35.5,4.2,15.7,39.5,49.08,32.37
2018,8,25,18,30,6.0,17.0,4.1,15.6,17.0,18.82,0.0
2018,8,25,18,45,3.0,8.5,4.05,15.55,8.5,8.79,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.8,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,5.24,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,5.22,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.7,10.0,8.44,1.56
2018,8,26,6,30,0.0,12.0,2.8,14.9,12.0,11.11,4.14
2018,8,26,6,45,0.0,17.0,2.75,15.05,17.0,15.75,8.39
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,20.4,12.61
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,25.05,15.8
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,29.7,19.72
2018,8,26,7,45,0.0,41.0,2.4,15.8,41.0,38.09,26.75
2018,8,26,8,0,0.0,50.0,2.3,16.0,50.0,46.48,33.7
2018,8,26,8,15,0.0,62.0,2.25,16.2,62.0,57.68,42.93
2018,8,26,8,30,0.0,74.0,2.2,16.4,74.0,68.9,52.07
2018,8,26,8,45,0.0,95.5,2.2,16.6,95.5,88.94,68.39
2018,8,26,9,0,0.0,117.0,2.2,16.8,117.0,108.68,84.25
2018,8,26,9,15,1.0,143.0,2.2,16.95,143.5,133.09,103.74
2018,8,26,9,30,2.0,169.0,2.2,17.1,170.0,157.73,123.21
2018,8,26,9,45,4.5,186.5,2.25,17.3,189.5,175.76,137.23
2018,8,26,10,0,7.0,204.0,2.3,17.5,209.0,194.15,151.48
2018,8,26,10,15,12.0,234.5,2.4,17.6,244.0,226.7,176.88
2018,8,26,10,30,17.0,265.0,2.5,17.7,279.0,259.96,202.58
2018,8,26,10,45,43.5,299.5,2.55,17.85,336.5,317.92,247.63
2018,8,26,11,0,70.0,334.0,2.6,18.0,394.0,376.16,292.19
2018,8,26,11,15,335.5,277.5,2.7,18.05,571.0,570.16,444.54
2018,8,26,11,30,601.0,221.0,2.8,18.1,748.0,765.62,590.76
2018,8,26,11,45,764.5,166.0,2.95,18.15,842.0,875.63,667.83
2018,8,26,12,0,928.0,111.0,3.1,18.2,936.0,986.63,743.51
2018,8,26,12,15,816.0,167.0,3.2,18.2,891.5,964.7,728.42
2018,8,26,12,30,704.0,223.0,3.3,18.2,847.0,935.0,709.17
2018,8,26,12,45,673.0,234.5,3.4,18.2,826.5,928.36,705.75
2018,8,26,13,0,642.0,246.0,3.5,18.2,806.0,918.2,699.5
2018,8,26,13,15,475.5,307.0,3.65,18.15,717.5,818.38,626.72
2018,8,26,13,30,309.0,368.0,3.8,18.1,629.0,707.93,544.81
2018,8,26,13,45,357.0,330.0,3.95,18.05,623.0,716.06,554.62
2018,8,26,14,0,405.0,292.0,4.1,18.0,617.0,735.25,571.48
2018,8,26,14,15,638.5,200.5,4.25,17.9,690.5,866.31,673.19
2018,8,26,14,30,872.0,109.0,4.4,17.8,764.0,966.7,745.46
2018,8,26,14,45,858.5,108.0,4.5,17.7,726.0,937.19,726.55
2018,8,26,15,0,845.0,107.0,4.6,17.6,688.0,912.67,711.98
2018,8,26,15,15,829.5,104.5,4.6,17.6,645.0,874.15,686.2
2018,8,26,15,30,814.0,102.0,4.6,17.6,602.0,833.41,658.68
2018,8,26,15,45,792.5,99.5,4.7,17.3,554.5,785.75,627.08
2018,8,26,16,0,771.0,97.0,4.8,17.0,507.0,736.85,593.88
2018,8,26,16,15,743.0,92.5,4.8,16.8,456.0,679.85,553.08
2018,8,26,16,30,715.0,88.0,4.8,16.6,405.0,625.88,513.66
2018,8,26,16,45,678.0,83.0,4.85,16.45,353.0,562.81,464.44
2018,8,26,17,0,641.0,78.0,4.9,16.3,301.0,501.36,414.92
2018,8,26,17,15,589.5,71.0,4.85,16.15,249.5,431.45,356.67
2018,8,26,17,30,538.0,64.0,4.8,16.0,198.0,365.48,299.79
2018,8,26,17,45,462.5,55.5,4.75,15.8,151.0,291.3,234.69
2018,8,26,18,0,387.0,47.0,4.7,15.6,104.0,224.45,174.44
2018,8,26,18,15,266.5,34.5,4.6,15.55,66.5,146.82,102.48
2018,8,26,18,30,146.0,22.0,4.5,15.5,29.0,74.38,0.0
2018,8,26,18,45,73.0,11.0,4.45,15.45,14.5,26.98,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,67.5,16.0,3.3,15.95,20.5,15.25,0.0
2018,8,27,6,0,124.0,29.0,3.3,16.1,38.0,23.75,7.07
2018,8,27,6,15,208.0,45.0,3.25,16.2,74.5,35.03,23.99
2018,8,27,6,30,292.0,61.0,3.2,16.3,111.0,46.5,34.96
2018,8,27,6,45,204.5,49.5,3.15,16.4,90.5,36.07,26.27
2018,8,27,7,0,117.0,38.0,3.1,16.5,70.0,30.68,21.65
2018,8,27,7,15,58.5,33.5,3.05,16.7,49.5,27.86,17.4
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,26.91,17.23
2018,8,27,7,45,0.0,36.5,2.95,17.1,36.5,33.9,23.06
2018,8,27,8,0,0.0,44.0,2.9,17.3,44.0,40.89,28.83
2018,8,27,8,15,0.0,60.0,2.85,17.45,60.0,55.82,41.16
2018,8,27,8,30,0.0,76.0,2.8,17.6,76.0,70.77,53.38
2018,8,27,8,45,0.0,87.0,2.75,17.8,87.0,81.07,61.62
2018,8,27,9,0,0.0,98.0,2.7,18.0,98.0,91.3,69.74
2018,8,27,9,15,0.5,105.5,2.7,18.15,106.0,98.51,75.37
2018,8,27,9,30,1.0,113.0,2.7,18.3,114.0,105.8,81.04
2018,8,27,9,45,5.0,155.0,2.75,18.4,159.0,147.11,114.1
2018,8,27,10,0,9.0,197.0,2.8,18.5,204.0,189.01,147.14
2018,8,27,10,15,21.0,247.0,2.8,18.6,264.0,246.14,191.83
2018,8,27,10,30,33.0,297.0,2.8,18.7,324.0,304.33,236.58
2018,8,27,10,45,31.5,304.0,2.85,18.75,330.0,312.99,242.76
2018,8,27,11,0,30.0,311.0,2.9,18.8,336.0,321.51,248.99
2018,8,27,11,15,26.0,301.5,2.9,18.85,323.5,311.72,241.2
2018,8,27,11,30,22.0,292.0,2.9,18.9,311.0,301.34,233.04
2018,8,27,11,45,19.5,292.0,2.95,18.95,309.0,294.38,227.59
2018,8,27,12,0,17.0,292.0,3.0,19.0,307.0,293.2,226.56
2018,8,27,12,15,17.5,292.5,3.05,19.0,308.0,295.17,228.14
2018,8,27,12,30,18.0,293.0,3.1,19.0,309.0,297.08,229.7
2018,8,27,12,45,15.5,275.5,3.15,19.0,289.0,278.26,215.3
2018,8,27,13,0,13.0,258.0,3.2,19.0,269.0,259.21,200.73
2018,8,27,13,15,11.0,234.5,3.25,18.95,244.0,234.57,181.82
2018,8,27,13,30,9.0,211.0,3.3,18.9,219.0,209.81,162.7
2018,8,27,13,45,140.5,181.5,3.35,18.85,294.5,338.79,269.17
2018,8,27,14,0,272.0,152.0,3.4,18.8,370.0,448.83,358.19
2018,8,27,14,15,537.0,137.0,3.45,18.65,546.0,695.56,546.92
2018,8,27,14,30,802.0,122.0,3.5,18.5,722.0,921.64,708.31
2018,8,27,14,45,795.0,117.5,3.55,18.4,687.0,895.43,690.09
2018,8,27,15,0,788.0,113.0,3.6,18.3,652.0,866.34,671.82
2018,8,27,15,15,772.0,110.5,3.6,18.3,610.5,828.83,646.92
2018,8,27,15,30,756.0,108.0,3.6,18.3,569.0,789.33,620.4
2018,8,27,15,45,741.0,102.0,3.6,18.0,524.5,744.92,590.67
2018,8,27,16,0,726.0,96.0,3.6,17.7,480.0,698.97,559.33
2018,8,27,16,15,703.5,90.5,3.6,17.5,432.0,649.59,524.58
2018,8,27,16,30,681.0,85.0,3.6,17.3,384.0,597.02,486.38
2018,8,27,16,45,648.5,79.0,3.6,17.15,334.5,537.29,440.14
2018,8,27,17,0,616.0,73.0,3.6,17.0,285.0,478.89,393.44
2018,8,27,17,15,565.0,66.5,3.6,16.8,235.5,411.25,337.69
2018,8,27,17,30,514.0,60.0,3.6,16.6,186.0,347.6,283.28
2018,8,27,17,45,438.5,52.0,3.6,16.4,141.0,275.57,220.49
2018,8,27,18,0,363.0,44.0,3.6,16.2,96.0,211.01,162.6
2018,8,27,18,15,248.5,31.5,3.6,16.1,60.5,137.02,92.92
2018,8,27,18,30,134.0,19.0,3.6,16.0,25.0,66.35,0.0
2018,8,27,18,45,67.0,9.5,3.6,15.9,12.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,6.5,2.0,2.65,15.75,1.5,0.0,0.0
2018,8,28,5,30,13.0,4.0,2.8,15.9,3.0,0.0,0.0
2018,8,28,5,45,13.0,5.5,2.95,16.0,5.5,5.24,0.0
2018,8,28,6,0,13.0,7.0,3.1,16.1,8.0,6.59,0.0
2018,8,28,6,15,6.5,10.5,3.15,16.25,11.0,9.86,2.67
2018,8,28,6,30,0.0,14.0,3.2,16.4,14.0,12.97,5.69
2018,8,28,6,45,0.0,20.0,3.2,16.5,20.0,18.54,10.77
2018,8,28,7,0,0.0,26.0,3.2,16.6,26.0,24.11,15.81
2018,8,28,7,15,0.0,37.0,3.15,16.7,37.0,34.35,23.59
2018,8,28,7,30,0.0,48.0,3.1,16.8,48.0,44.6,32.21
2018,8,28,7,45,0.0,63.5,3.0,16.95,63.5,59.06,44.26
2018,8,28,8,0,0.0,79.0,2.9,17.1,79.0,73.55,56.18
2018,8,28,8,15,0.0,94.5,2.85,17.3,94.5,87.75,67.7
2018,8,28,8,30,0.0,110.0,2.8,17.5,110.0,101.91,79.05
2018,8,28,8,45,2.5,137.0,2.75,17.7,138.5,127.43,99.5
2018,8,28,9,0,5.0,164.0,2.7,17.9,167.0,153.38,120.06
2018,8,28,9,15,10.5,199.5,2.75,18.05,206.5,188.93,148.1
2018,8,28,9,30,16.0,235.0,2.8,18.2,246.0,225.35,176.51
2018,8,28,9,45,11.5,213.0,2.8,18.35,221.0,204.26,159.39
2018,8,28,10,0,7.0,191.0,2.8,18.5,196.0,182.19,141.61
2018,8,28,10,15,9.5,209.5,2.85,18.55,217.0,201.82,156.96
2018,8,28,10,30,12.0,228.0,2.9,18.6,238.0,221.8,172.44
2018,8,28,10,45,22.5,282.5,2.9,18.7,301.5,285.66,221.92
2018,8,28,11,0,33.0,337.0,2.9,18.8,365.0,349.17,270.18
2018,8,28,11,15,34.5,347.5,2.9,18.8,377.0,363.92,280.97
2018,8,28,11,30,36.0,358.0,2.9,18.8,389.0,378.81,292.03
2018,8,28,11,45,42.0,370.5,2.9,18.85,407.0,399.92,307.86
2018,8,28,12,0,48.0,383.0,2.9,18.9,425.0,421.4,323.9
2018,8,28,12,15,41.0,369.5,2.9,18.95,405.5,404.19,310.73
2018,8,28,12,30,34.0,356.0,2.9,19.0,386.0,386.26,297.16
2018,8,28,12,45,38.0,359.5,2.9,19.0,392.5,396.17,304.93
2018,8,28,13,0,42.0,363.0,2.9,19.0,399.0,406.05,312.6
2018,8,28,13,15,54.5,370.0,2.9,19.0,416.0,428.07,329.72
2018,8,28,13,30,67.0,377.0,2.9,19.0,433.0,450.14,346.8
2018,8,28,13,45,89.5,375.0,2.9,18.95,447.5,472.29,364.49
2018,8,28,14,0,112.0,373.0,2.9,18.9,462.0,507.83,391.93
2018,8,28,14,15,273.5,314.0,2.9,18.85,520.5,614.84,476.86
2018,8,28,14,30,435.0,255.0,2.9,18.8,579.0,715.99,555.12
2018,8,28,14,45,592.5,189.0,2.9,18.75,606.0,789.48,612.4
2018,8,28,15,0,750.0,123.0,2.9,18.7,633.0,841.95,650.42
2018,8,28,15,15,736.5,116.0,2.9,18.7,590.5,802.53,623.63
2018,8,28,15,30,723.0,109.0,2.9,18.7,548.0,761.07,595.86
2018,8,28,15,45,769.5,92.0,2.9,18.45,525.5,755.58,594.49
2018,8,28,16,0,816.0,75.0,2.9,18.2,503.0,743.57,588.15
2018,8,28,16,15,793.5,72.0,2.9,18.05,453.5,690.68,551.42
2018,8,28,16,30,771.0,69.0,2.9,17.9,404.0,637.24,513.72
2018,8,28,16,45,739.0,65.0,2.85,17.75,352.5,576.12,467.91
2018,8,28,17,0,707.0,61.0,2.8,17.6,301.0,516.02,420.37
2018,8,28,17,15,657.0,56.5,2.8,17.4,249.5,446.68,363.86
2018,8,28,17,30,607.0,52.0,2.8,17.2,198.0,383.72,310.18
2018,8,28,17,45,528.5,45.0,2.85,17.0,149.5,306.83,243.59
2018,8,28,18,0,450.0,38.0,2.9,16.8,101.0,237.85,181.64
2018,8,28,18,15,316.0,29.0,2.9,16.7,64.0,156.61,102.66
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,69.3,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.35,3.5,3.34,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.6,7.0,6.48,0.0
2018,8,29,6,15,0.0,15.0,2.15,16.75,15.0,13.9,6.02
2018,8,29,6,30,0.0,23.0,2.2,16.9,23.0,21.33,12.96
2018,8,29,6,45,0.0,31.0,2.25,17.1,31.0,28.76,19.75
2018,8,29,7,0,0.0,39.0,2.3,17.3,39.0,36.21,26.46
2018,8,29,7,15,0.0,46.5,2.25,17.5,46.5,43.2,30.99
2018,8,29,7,30,0.0,54.0,2.2,17.7,54.0,50.19,36.81
2018,8,29,7,45,0.0,65.5,2.2,17.85,65.5,60.93,45.67
2018,8,29,8,0,0.0,77.0,2.2,18.0,77.0,71.68,54.42
2018,8,29,8,15,2.0,112.5,2.25,18.2,113.5,104.3,81.0
2018,8,29,8,30,4.0,148.0,2.3,18.4,150.0,136.96,107.19
2018,8,29,8,45,7.0,174.0,2.35,18.6,178.0,162.06,126.92
2018,8,29,9,0,10.0,200.0,2.4,18.8,206.0,187.71,146.91
2018,8,29,9,15,8.5,197.5,2.45,18.95,203.0,186.16,145.24
2018,8,29,9,30,7.0,195.0,2.5,19.1,200.0,184.2,143.32
2018,8,29,9,45,4.5,176.0,2.55,19.25,179.5,166.15,128.69
2018,8,29,10,0,2.0,157.0,2.6,19.4,159.0,147.52,113.62
2018,8,29,10,15,1.5,141.0,2.65,19.5,142.5,132.59,101.57
2018,8,29,10,30,1.0,125.0,2.7,19.6,126.0,117.48,89.38
2018,8,29,10,45,6.0,175.0,2.75,19.7,180.0,168.38,129.74
2018,8,29,11,0,11.0,225.0,2.8,19.8,234.0,220.09,170.05
2018,8,29,11,15,24.5,287.5,2.9,19.85,308.5,297.11,229.53
2018,8,29,11,30,38.0,350.0,3.0,19.9,383.0,372.87,286.89
2018,8,29,11,45,63.0,380.0,3.05,20.0,435.0,428.75,329.01
2018,8,29,12,0,88.0,410.0,3.1,20.1,487.0,486.39,371.98
2018,8,29,12,15,160.5,414.5,3.1,20.1,555.5,574.82,438.59
2018,8,29,12,30,233.0,419.0,3.1,20.1,624.0,655.83,498.56
2018,8,29,12,45,366.5,363.0,3.1,20.15,681.0,745.88,566.4
2018,8,29,13,0,500.0,307.0,3.1,20.2,738.0,837.32,633.71
2018,8,29,13,15,584.5,259.5,3.15,20.2,754.0,879.75,665.79
2018,8,29,13,30,669.0,212.0,3.2,20.2,770.0,916.95,693.5
2018,8,29,13,45,710.5,187.0,3.2,20.2,764.5,930.54,703.22
2018,8,29,14,0,752.0,162.0,3.2,20.2,759.0,934.23,706.52
2018,8,29,14,15,812.0,132.0,3.15,20.15,753.5,952.29,719.63
