Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,14,30,872.0,102.0,3.1,20.1,748.0,955.93,722.94
2018,8,29,14,45,860.5,100.5,3.05,20.1,710.5,927.47,704.5
2018,8,29,15,0,849.0,99.0,3.0,20.1,673.0,896.19,684.37
2018,8,29,15,15,834.0,96.5,3.0,20.1,630.0,865.29,664.81
2018,8,29,15,30,819.0,94.0,3.0,20.1,587.0,824.66,638.25
2018,8,29,15,45,796.5,92.0,2.85,19.95,539.5,776.49,605.54
2018,8,29,16,0,774.0,90.0,2.7,19.8,492.0,727.15,571.62
2018,8,29,16,15,669.5,101.5,2.7,19.7,424.0,635.09,506.14
2018,8,29,16,30,565.0,113.0,2.7,19.6,356.0,545.9,438.81
2018,8,29,16,45,498.5,107.0,2.7,19.5,301.0,464.11,375.9
2018,8,29,17,0,432.0,101.0,2.7,19.4,246.0,393.1,319.37
2018,8,29,17,15,366.0,89.0,2.65,19.2,197.0,320.89,260.43
2018,8,29,17,30,300.0,77.0,2.6,19.0,148.0,254.87,204.99
2018,8,29,17,45,264.5,60.5,2.6,18.8,111.5,203.68,160.48
2018,8,29,18,0,229.0,44.0,2.6,18.6,75.0,156.14,117.76
2018,8,29,18,15,173.5,31.0,2.6,18.4,48.5,110.05,68.12
2018,8,29,18,30,118.0,18.0,2.6,18.2,22.0,49.42,0.0
2018,8,29,18,45,59.0,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.7,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.94,0.14
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.18,3.21
2018,8,30,6,45,0.0,16.0,1.65,17.6,16.0,14.82,7.43
2018,8,30,7,0,0.0,21.0,1.6,17.7,21.0,19.47,11.63
2018,8,30,7,15,0.0,30.0,1.55,17.75,30.0,27.83,18.0
2018,8,30,7,30,0.0,39.0,1.5,17.8,39.0,36.21,25.04
2018,8,30,7,45,0.0,60.5,1.4,17.85,60.5,56.26,41.79
2018,8,30,8,0,0.0,82.0,1.3,17.9,82.0,76.32,58.3
2018,8,30,8,15,1.5,114.5,1.25,18.0,115.5,105.93,82.34
2018,8,30,8,30,3.0,147.0,1.2,18.1,149.0,135.76,106.15
2018,8,30,8,45,12.0,175.0,1.15,18.15,182.5,164.83,128.93
2018,8,30,9,0,21.0,203.0,1.1,18.2,216.0,195.18,152.51
2018,8,30,9,15,24.5,221.0,1.15,18.35,237.0,214.15,166.99
2018,8,30,9,30,28.0,239.0,1.2,18.5,258.0,235.15,182.99
2018,8,30,9,45,65.0,280.0,1.2,18.65,328.0,297.55,231.01
2018,8,30,10,0,102.0,321.0,1.2,18.8,398.0,364.31,281.27
2018,8,30,10,15,95.0,339.0,1.3,18.9,413.0,383.36,294.88
2018,8,30,10,30,88.0,357.0,1.4,19.0,428.0,401.82,308.21
2018,8,30,10,45,78.5,368.0,1.55,19.1,432.5,411.1,314.79
2018,8,30,11,0,69.0,379.0,1.7,19.2,437.0,419.53,320.75
2018,8,30,11,15,71.5,389.0,1.8,19.25,450.0,436.43,333.23
2018,8,30,11,30,74.0,399.0,1.9,19.3,463.0,453.4,345.71
2018,8,30,11,45,121.0,408.0,2.05,19.35,513.5,518.35,394.67
2018,8,30,12,0,168.0,417.0,2.2,19.4,564.0,577.83,438.96
2018,8,30,12,15,219.0,416.5,2.3,19.45,608.0,632.87,479.76
2018,8,30,12,30,270.0,416.0,2.4,19.5,652.0,699.7,528.28
2018,8,30,12,45,312.0,393.0,2.55,19.5,663.0,724.11,547.48
2018,8,30,13,0,354.0,370.0,2.7,19.5,674.0,747.42,566.29
2018,8,30,13,15,331.5,367.0,2.85,19.5,647.5,726.55,552.15
2018,8,30,13,30,309.0,364.0,3.0,19.5,621.0,704.02,537.0
2018,8,30,13,45,355.5,326.0,3.15,19.45,613.5,710.14,544.87
2018,8,30,14,0,402.0,288.0,3.3,19.4,606.0,727.47,560.31
2018,8,30,14,15,621.5,201.5,3.4,19.3,670.5,848.76,653.68
2018,8,30,14,30,841.0,115.0,3.5,19.2,735.0,948.18,724.02
2018,8,30,14,45,829.5,112.5,3.65,19.15,697.5,919.04,705.5
2018,8,30,15,0,818.0,110.0,3.8,19.1,660.0,887.1,685.87
2018,8,30,15,15,802.0,107.5,3.8,19.1,617.5,848.61,660.46
2018,8,30,15,30,786.0,105.0,3.8,19.1,575.0,808.02,633.34
2018,8,30,15,45,764.0,101.5,4.05,18.85,528.0,759.54,601.72
2018,8,30,16,0,742.0,98.0,4.3,18.6,481.0,709.94,568.46
2018,8,30,16,15,711.0,94.0,4.35,18.45,430.5,655.66,530.07
2018,8,30,16,30,680.0,90.0,4.4,18.3,380.0,598.55,487.83
2018,8,30,16,45,636.5,85.5,4.5,18.1,328.5,533.44,437.3
2018,8,30,17,0,593.0,81.0,4.6,17.9,277.0,470.63,386.85
2018,8,30,17,15,533.5,74.0,4.65,17.7,226.5,398.84,327.26
2018,8,30,17,30,474.0,67.0,4.7,17.5,176.0,331.81,269.66
2018,8,30,17,45,385.0,56.5,4.7,17.3,130.0,251.7,200.09
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,184.47,140.01
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,115.79,67.86
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,40.58,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.75,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.7,0.0
2018,8,31,6,15,0.0,9.0,4.45,16.15,9.0,8.33,1.28
2018,8,31,6,30,0.0,14.0,4.4,16.3,14.0,12.97,5.65
2018,8,31,6,45,0.0,19.5,4.35,16.4,19.5,18.07,10.33
2018,8,31,7,0,0.0,25.0,4.3,16.5,25.0,23.18,14.97
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,28.3,18.45
2018,8,31,7,30,0.0,36.0,4.1,16.8,36.0,33.42,22.76
2018,8,31,7,45,0.0,49.0,3.95,17.0,49.0,45.53,32.9
2018,8,31,8,0,0.0,62.0,3.8,17.2,62.0,57.67,42.93
2018,8,31,8,15,0.0,88.5,3.6,17.4,88.5,82.33,63.25
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,106.38,82.76
2018,8,31,8,45,1.5,142.5,3.25,17.85,143.5,131.97,103.24
2018,8,31,9,0,3.0,170.0,3.1,18.1,172.0,157.91,123.73
2018,8,31,9,15,7.0,194.0,3.0,18.35,199.0,182.29,142.76
2018,8,31,9,30,11.0,218.0,2.9,18.6,226.0,207.3,162.11
2018,8,31,9,45,16.5,244.5,2.75,18.8,257.0,236.12,184.28
2018,8,31,10,0,22.0,271.0,2.6,19.0,288.0,265.72,206.8
2018,8,31,10,15,32.0,301.5,2.65,19.25,327.0,304.99,236.7
2018,8,31,10,30,42.0,332.0,2.7,19.5,366.0,344.54,266.46
2018,8,31,10,45,52.5,353.0,2.75,19.7,396.5,376.74,290.5
2018,8,31,11,0,63.0,374.0,2.8,19.9,427.0,410.01,315.17
2018,8,31,11,15,94.0,393.0,2.95,19.95,473.5,459.71,352.88
2018,8,31,11,30,125.0,412.0,3.1,20.0,520.0,519.06,397.23
2018,8,31,11,45,180.5,414.0,3.3,20.05,571.0,578.7,442.46
2018,8,31,12,0,236.0,416.0,3.5,20.1,622.0,640.44,488.83
2018,8,31,12,15,295.0,396.0,3.8,20.05,653.5,694.47,530.16
2018,8,31,12,30,354.0,376.0,4.1,20.0,685.0,739.54,565.21
2018,8,31,12,45,564.0,270.5,4.35,19.9,756.5,857.04,656.34
2018,8,31,13,0,774.0,165.0,4.6,19.8,828.0,956.4,729.75
2018,8,31,13,15,849.0,126.5,4.9,19.7,840.5,985.89,752.7
2018,8,31,13,30,924.0,88.0,5.2,19.6,853.0,1019.87,779.41
2018,8,31,13,45,919.0,87.0,5.5,19.45,829.0,1011.24,776.76
2018,8,31,14,0,914.0,86.0,5.8,19.3,805.0,998.93,771.7
2018,8,31,14,15,886.5,93.5,6.0,19.05,768.0,970.93,755.05
2018,8,31,14,30,859.0,101.0,6.2,18.8,731.0,940.23,736.31
2018,8,31,14,45,735.0,142.0,6.45,18.6,661.5,867.72,686.71
2018,8,31,15,0,611.0,183.0,6.7,18.4,592.0,784.45,627.91
2018,8,31,15,15,581.0,177.0,6.7,18.4,545.5,735.12,591.91
2018,8,31,15,30,551.0,171.0,6.7,18.4,499.0,679.59,550.57
2018,8,31,15,45,503.5,167.5,6.75,18.05,448.0,618.57,504.61
2018,8,31,16,0,456.0,164.0,6.8,17.7,397.0,559.18,459.01
2018,8,31,16,15,395.5,156.0,6.7,17.5,343.0,487.19,401.89
2018,8,31,16,30,335.0,148.0,6.6,17.3,289.0,407.34,337.59
2018,8,31,16,45,308.5,131.0,6.5,17.15,247.5,356.07,295.8
2018,8,31,17,0,282.0,114.0,6.4,17.0,206.0,306.51,254.45
2018,8,31,17,15,301.0,92.0,6.3,16.75,174.0,287.54,237.79
2018,8,31,17,30,320.0,70.0,6.2,16.5,142.0,255.32,208.84
2018,8,31,17,45,266.5,57.0,6.05,16.3,106.5,199.52,158.98
2018,8,31,18,0,213.0,44.0,5.9,16.1,71.0,149.74,113.24
2018,8,31,18,15,137.5,28.5,5.75,16.0,43.0,92.3,48.65
2018,8,31,18,30,62.0,13.0,5.6,15.9,15.0,29.02,0.0
2018,8,31,18,45,31.0,6.5,5.5,15.85,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.85,15.55,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.7,5.0,4.62,0.0
2018,9,1,6,15,0.0,11.5,2.7,15.9,11.5,10.65,3.18
2018,9,1,6,30,0.0,18.0,2.5,16.1,18.0,16.68,8.9
2018,9,1,6,45,0.0,25.5,2.3,16.25,25.5,23.65,15.28
2018,9,1,7,0,0.0,33.0,2.1,16.4,33.0,30.62,21.61
2018,9,1,7,15,0.0,39.0,1.95,16.55,39.0,36.21,25.2
2018,9,1,7,30,0.0,45.0,1.8,16.7,45.0,41.8,29.89
2018,9,1,7,45,0.0,55.5,1.7,16.85,55.5,51.59,38.05
2018,9,1,8,0,0.0,66.0,1.6,17.0,66.0,61.4,46.1
2018,9,1,8,15,0.0,87.0,1.6,17.15,87.0,80.97,62.16
2018,9,1,8,30,0.0,108.0,1.6,17.3,108.0,100.09,77.61
2018,9,1,8,45,0.0,120.0,1.6,17.45,120.0,111.17,86.34
2018,9,1,9,0,0.0,132.0,1.6,17.6,132.0,122.32,95.05
2018,9,1,9,15,0.0,140.0,1.8,17.75,140.0,129.88,100.84
2018,9,1,9,30,0.0,148.0,2.0,17.9,148.0,137.46,106.65
2018,9,1,9,45,1.0,155.5,2.15,18.05,156.0,145.22,112.6
2018,9,1,10,0,2.0,163.0,2.3,18.2,164.0,153.1,118.65
2018,9,1,10,15,3.5,174.0,2.45,18.25,176.5,164.72,127.72
2018,9,1,10,30,5.0,185.0,2.6,18.3,189.0,176.54,136.93
2018,9,1,10,45,6.0,189.0,2.75,18.4,194.0,181.57,140.75
2018,9,1,11,0,7.0,193.0,2.9,18.5,199.0,186.68,144.66
2018,9,1,11,15,6.5,189.5,3.1,18.5,195.0,183.47,142.06
2018,9,1,11,30,6.0,186.0,3.3,18.5,191.0,180.17,139.42
2018,9,1,11,45,7.0,193.5,3.5,18.55,199.5,188.64,146.1
2018,9,1,12,0,8.0,201.0,3.7,18.6,208.0,197.18,152.84
2018,9,1,12,15,8.0,203.5,3.85,18.6,210.5,200.02,155.08
2018,9,1,12,30,8.0,206.0,4.0,18.6,213.0,202.83,157.35
2018,9,1,12,45,8.0,205.0,4.1,18.6,212.0,202.21,156.95
2018,9,1,13,0,8.0,204.0,4.2,18.6,211.0,201.56,156.55
2018,9,1,13,15,7.5,201.5,4.35,18.5,208.0,198.9,154.66
2018,9,1,13,30,7.0,199.0,4.5,18.4,205.0,196.2,152.76
2018,9,1,13,45,141.5,182.5,4.65,18.35,293.5,341.03,272.76
2018,9,1,14,0,276.0,166.0,4.8,18.3,382.0,468.3,376.06
2018,9,1,14,15,542.5,151.5,4.9,18.15,554.5,715.38,568.41
2018,9,1,14,30,809.0,137.0,5.0,18.0,727.0,940.42,733.05
2018,9,1,14,45,797.0,133.5,5.1,17.9,689.5,910.23,712.43
2018,9,1,15,0,785.0,130.0,5.2,17.8,652.0,877.35,691.32
2018,9,1,15,15,767.0,127.0,5.2,17.8,609.0,841.71,667.15
2018,9,1,15,30,749.0,124.0,5.2,17.8,566.0,799.83,638.19
2018,9,1,15,45,674.5,126.5,5.25,17.5,499.5,716.69,578.69
2018,9,1,16,0,600.0,129.0,5.3,17.2,433.0,636.23,519.34
2018,9,1,16,15,463.0,133.5,5.25,17.0,353.5,510.24,420.1
2018,9,1,16,30,326.0,138.0,5.2,16.8,274.0,388.72,321.78
2018,9,1,16,45,407.5,115.0,5.15,16.6,261.5,412.02,342.09
2018,9,1,17,0,489.0,92.0,5.1,16.4,249.0,414.0,343.76
2018,9,1,17,15,468.5,80.5,5.05,16.2,208.5,364.66,301.39
2018,9,1,17,30,448.0,69.0,5.0,16.0,168.0,318.51,260.03
2018,9,1,17,45,349.0,56.5,4.95,15.75,121.0,234.63,186.8
2018,9,1,18,0,250.0,44.0,4.9,15.5,74.0,163.75,123.35
2018,9,1,18,15,148.5,28.0,4.9,15.45,43.5,93.98,42.53
2018,9,1,18,30,47.0,12.0,4.9,15.4,13.0,23.92,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.35,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,10.01,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.66,0.0
2018,9,2,6,15,202.0,37.0,1.95,15.4,63.0,28.89,18.16
2018,9,2,6,30,298.0,53.0,1.9,15.6,99.0,40.6,29.71
2018,9,2,6,45,212.5,61.0,1.85,15.8,100.0,45.24,34.34
2018,9,2,7,0,127.0,69.0,1.8,16.0,101.0,54.21,42.51
2018,9,2,7,15,63.5,83.0,1.8,16.2,99.0,69.85,53.13
2018,9,2,7,30,0.0,97.0,1.8,16.4,97.0,87.96,68.74
2018,9,2,7,45,0.5,115.5,1.75,16.6,115.5,104.74,82.43
2018,9,2,8,0,1.0,134.0,1.7,16.8,134.0,121.75,96.09
2018,9,2,8,15,4.0,153.5,1.7,17.0,155.5,140.47,110.88
2018,9,2,8,30,7.0,173.0,1.7,17.2,177.0,159.71,125.94
2018,9,2,8,45,10.5,190.5,1.65,17.4,197.0,177.89,140.0
2018,9,2,9,0,14.0,208.0,1.6,17.6,217.0,196.58,154.36
2018,9,2,9,15,14.0,218.0,1.65,17.8,227.5,207.33,162.4
2018,9,2,9,30,14.0,228.0,1.7,18.0,238.0,218.05,170.4
2018,9,2,9,45,13.5,233.0,1.7,18.2,243.0,223.88,174.5
2018,9,2,10,0,13.0,238.0,1.7,18.4,248.0,229.58,178.5
2018,9,2,10,15,17.0,261.0,1.75,18.55,274.5,255.03,197.96
2018,9,2,10,30,21.0,284.0,1.8,18.7,301.0,281.03,217.62
2018,9,2,10,45,26.5,307.5,1.8,18.8,329.5,313.34,241.95
2018,9,2,11,0,32.0,331.0,1.8,18.9,358.0,343.45,264.37
2018,9,2,11,15,33.0,339.0,1.9,19.0,367.0,355.28,273.04
2018,9,2,11,30,34.0,347.0,2.0,19.1,376.0,367.16,281.85
2018,9,2,11,45,38.0,357.0,2.1,19.15,389.5,383.83,294.4
2018,9,2,12,0,42.0,367.0,2.2,19.2,403.0,400.72,307.1
2018,9,2,12,15,47.0,373.0,2.35,19.15,413.5,414.63,317.89
2018,9,2,12,30,52.0,379.0,2.5,19.1,424.0,428.63,328.81
2018,9,2,12,45,60.0,383.0,2.7,19.1,434.5,443.51,340.59
2018,9,2,13,0,68.0,387.0,2.9,19.1,445.0,458.39,352.42
2018,9,2,13,15,72.5,382.0,3.1,18.95,442.5,460.07,354.65
2018,9,2,13,30,77.0,377.0,3.3,18.8,440.0,461.42,356.75
2018,9,2,13,45,194.0,327.5,3.45,18.7,480.0,538.55,419.72
2018,9,2,14,0,311.0,278.0,3.6,18.6,520.0,612.79,479.45
2018,9,2,14,15,548.0,210.0,3.75,18.45,615.5,784.98,612.3
2018,9,2,14,30,785.0,142.0,3.9,18.3,711.0,922.05,711.74
2018,9,2,14,45,771.0,139.0,4.05,18.15,673.5,890.96,691.4
2018,9,2,15,0,757.0,136.0,4.2,18.0,636.0,862.23,673.8
2018,9,2,15,15,738.5,132.0,4.2,18.0,593.0,821.32,646.14
2018,9,2,15,30,720.0,128.0,4.2,18.0,550.0,778.66,617.01
2018,9,2,15,45,695.5,123.5,4.3,17.6,503.0,729.1,583.64
2018,9,2,16,0,671.0,119.0,4.4,17.2,456.0,678.81,549.18
2018,9,2,16,15,639.0,113.0,4.35,17.0,406.5,620.91,506.25
2018,9,2,16,30,607.0,107.0,4.3,16.8,357.0,563.6,462.2
2018,9,2,16,45,563.5,99.0,4.25,16.6,306.5,497.64,410.02
2018,9,2,17,0,520.0,91.0,4.2,16.4,256.0,434.13,358.23
2018,9,2,17,15,460.5,80.5,4.1,16.2,206.5,359.38,295.65
2018,9,2,17,30,401.0,70.0,4.0,16.0,157.0,293.93,238.93
2018,9,2,17,45,318.5,56.5,3.9,15.75,113.5,220.81,174.89
2018,9,2,18,0,236.0,43.0,3.8,15.5,70.0,156.99,117.06
2018,9,2,18,15,140.5,26.5,3.75,15.45,40.5,88.21,30.09
2018,9,2,18,30,45.0,10.0,3.7,15.4,11.0,21.37,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.3,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.41,0.0
2018,9,3,6,15,0.0,18.5,2.0,15.3,18.5,17.16,8.39
2018,9,3,6,30,0.0,29.0,2.0,15.5,29.0,26.92,17.81
2018,9,3,6,45,0.0,42.0,2.0,15.7,42.0,39.02,28.87
2018,9,3,7,0,0.0,55.0,2.0,15.9,55.0,51.02,39.71
2018,9,3,7,15,0.0,62.0,1.95,16.1,62.0,57.63,43.39
2018,9,3,7,30,0.0,69.0,1.9,16.3,69.0,64.18,48.84
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,83.8,65.11
2018,9,3,8,0,0.0,113.0,1.9,16.7,113.0,103.54,81.22
2018,9,3,8,15,2.0,138.0,1.85,16.85,139.0,126.57,99.73
2018,9,3,8,30,4.0,163.0,1.8,17.0,165.0,150.05,118.37
2018,9,3,8,45,9.0,185.5,1.8,17.15,191.0,172.94,136.3
2018,9,3,9,0,14.0,208.0,1.8,17.3,217.0,196.59,154.7
2018,9,3,9,15,18.0,229.0,1.8,17.45,241.0,219.17,172.1
2018,9,3,9,30,22.0,250.0,1.8,17.6,265.0,242.33,189.82
2018,9,3,9,45,23.5,263.5,1.8,17.75,280.5,257.74,201.35
2018,9,3,10,0,25.0,277.0,1.8,17.9,296.0,273.32,212.97
2018,9,3,10,15,40.5,307.5,1.85,18.05,339.0,316.9,246.32
2018,9,3,10,30,56.0,338.0,1.9,18.2,382.0,361.03,279.61
2018,9,3,10,45,98.0,367.5,2.0,18.35,447.5,426.54,329.32
2018,9,3,11,0,140.0,397.0,2.1,18.5,513.0,501.44,385.03
2018,9,3,11,15,160.5,406.0,2.15,18.55,541.5,536.35,410.49
2018,9,3,11,30,181.0,415.0,2.2,18.6,570.0,572.15,436.69
2018,9,3,11,45,177.0,419.0,2.25,18.65,571.5,581.36,443.03
2018,9,3,12,0,173.0,423.0,2.3,18.7,573.0,589.69,448.93
2018,9,3,12,15,172.5,422.0,2.4,18.75,571.0,595.31,453.31
2018,9,3,12,30,172.0,421.0,2.5,18.8,569.0,600.08,457.15
2018,9,3,12,45,189.0,414.0,2.6,18.8,575.0,614.77,468.9
2018,9,3,13,0,206.0,407.0,2.7,18.8,581.0,628.78,480.16
2018,9,3,13,15,202.0,398.5,2.8,18.7,566.5,619.53,474.35
2018,9,3,13,30,198.0,390.0,2.9,18.6,552.0,609.21,467.92
2018,9,3,13,45,272.5,340.5,3.05,18.55,556.0,644.04,497.27
2018,9,3,14,0,347.0,291.0,3.2,18.5,560.0,662.24,514.58
2018,9,3,14,15,559.0,216.5,3.3,18.35,629.0,801.89,622.31
2018,9,3,14,30,771.0,142.0,3.4,18.2,698.0,907.69,699.07
2018,9,3,14,45,757.0,138.5,3.55,18.0,660.5,876.27,678.96
2018,9,3,15,0,743.0,135.0,3.7,17.8,623.0,847.25,661.41
2018,9,3,15,15,724.0,131.5,3.7,17.8,580.5,806.82,634.16
2018,9,3,15,30,705.0,128.0,3.7,17.8,538.0,764.73,605.49
2018,9,3,15,45,681.5,123.0,3.75,17.4,492.0,715.88,572.49
2018,9,3,16,0,658.0,118.0,3.8,17.0,446.0,666.3,538.26
2018,9,3,16,15,626.5,111.5,3.75,16.85,397.0,608.73,495.51
2018,9,3,16,30,595.0,105.0,3.7,16.7,348.0,551.77,451.79
2018,9,3,16,45,552.5,97.0,3.6,16.5,298.0,487.07,400.62
2018,9,3,17,0,510.0,89.0,3.5,16.3,248.0,424.77,349.84
2018,9,3,17,15,450.0,78.5,3.4,16.1,199.5,350.32,287.62
2018,9,3,17,30,390.0,68.0,3.3,15.9,151.0,285.34,231.34
2018,9,3,17,45,306.5,54.0,3.15,15.7,108.0,211.98,167.18
2018,9,3,18,0,223.0,40.0,3.0,15.5,65.0,148.08,109.05
2018,9,3,18,15,132.0,24.5,2.85,15.45,37.5,81.71,14.8
2018,9,3,18,30,41.0,9.0,2.7,15.4,10.0,19.26,0.0
2018,9,3,18,45,20.5,4.5,2.55,15.3,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,67.0,10.5,2.6,15.35,13.5,10.01,0.0
2018,9,4,6,0,134.0,21.0,2.7,15.6,27.0,16.77,0.0
2018,9,4,6,15,246.0,34.0,2.75,15.8,63.5,26.6,15.84
2018,9,4,6,30,358.0,47.0,2.8,16.0,100.0,37.2,26.62
2018,9,4,6,45,253.5,43.0,2.8,16.25,88.0,31.7,22.32
2018,9,4,7,0,149.0,39.0,2.8,16.5,76.0,27.69,18.96
2018,9,4,7,15,74.5,43.5,2.7,16.7,62.0,35.52,24.03
2018,9,4,7,30,0.0,48.0,2.6,16.9,48.0,44.6,32.23
2018,9,4,7,45,0.0,55.5,2.55,17.1,55.5,51.59,38.01
2018,9,4,8,0,0.0,63.0,2.5,17.3,63.0,58.6,43.72
2018,9,4,8,15,0.0,84.5,2.4,17.45,84.5,78.69,60.25
2018,9,4,8,30,0.0,106.0,2.3,17.6,106.0,98.27,76.12
2018,9,4,8,45,0.0,125.0,2.25,17.8,125.0,115.68,90.01
2018,9,4,9,0,0.0,144.0,2.2,18.0,144.0,133.2,103.83
2018,9,4,9,15,1.5,161.0,2.2,18.15,162.0,149.76,116.79
2018,9,4,9,30,3.0,178.0,2.2,18.3,180.0,166.6,129.87
2018,9,4,9,45,6.5,200.5,2.15,18.5,205.0,189.96,148.02
2018,9,4,10,0,10.0,223.0,2.1,18.7,230.0,213.86,166.4
2018,9,4,10,15,17.0,257.0,2.1,18.8,270.0,251.4,195.38
2018,9,4,10,30,24.0,291.0,2.1,18.9,310.0,289.92,224.74
2018,9,4,10,45,38.0,324.0,2.1,19.05,355.0,338.41,261.48
2018,9,4,11,0,52.0,357.0,2.1,19.2,400.0,385.37,296.52
2018,9,4,11,15,62.0,373.5,2.2,19.25,425.5,414.23,318.03
2018,9,4,11,30,72.0,390.0,2.3,19.3,451.0,443.86,340.1
2018,9,4,11,45,75.0,396.0,2.35,19.4,460.0,457.16,349.75
2018,9,4,12,0,78.0,402.0,2.4,19.5,469.0,470.42,359.46
2018,9,4,12,15,71.0,394.0,2.5,19.5,455.0,459.58,351.53
2018,9,4,12,30,64.0,386.0,2.6,19.5,441.0,448.02,343.17
2018,9,4,12,45,60.0,377.5,2.7,19.45,428.5,438.22,336.29
2018,9,4,13,0,56.0,369.0,2.8,19.4,416.0,427.92,329.03
2018,9,4,13,15,51.5,358.5,2.95,19.3,401.0,414.57,319.62
2018,9,4,13,30,47.0,348.0,3.1,19.2,386.0,400.85,309.89
2018,9,4,13,45,178.5,294.5,3.3,19.1,433.0,487.44,381.25
2018,9,4,14,0,310.0,241.0,3.5,19.0,480.0,585.42,459.32
2018,9,4,14,15,578.0,175.0,3.65,18.85,598.0,774.48,604.79
2018,9,4,14,30,846.0,109.0,3.8,18.7,716.0,932.19,717.63
2018,9,4,14,45,831.5,108.0,3.95,18.5,678.0,909.68,703.47
2018,9,4,15,0,817.0,107.0,4.1,18.3,640.0,876.39,682.93
2018,9,4,15,15,800.0,104.0,4.1,18.3,596.5,836.17,656.0
2018,9,4,15,30,783.0,101.0,4.1,18.3,553.0,793.94,627.38
2018,9,4,15,45,756.5,99.0,4.15,17.9,505.0,743.45,593.38
2018,9,4,16,0,730.0,97.0,4.2,17.5,457.0,695.66,560.72
2018,9,4,16,15,695.0,93.5,4.15,17.25,406.5,636.3,517.85
2018,9,4,16,30,660.0,90.0,4.1,17.0,356.0,577.71,473.28
2018,9,4,16,45,612.0,85.0,4.05,16.7,304.5,510.2,420.01
2018,9,4,17,0,564.0,80.0,4.0,16.4,253.0,445.47,367.22
2018,9,4,17,15,500.5,71.5,3.9,16.15,203.0,371.72,305.24
2018,9,4,17,30,437.0,63.0,3.8,15.9,153.0,303.29,245.78
2018,9,4,17,45,344.5,50.5,3.7,15.7,109.0,223.33,175.79
2018,9,4,18,0,252.0,38.0,3.6,15.5,65.0,156.14,113.7
2018,9,4,18,15,149.5,23.5,3.5,15.4,37.0,84.77,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.3,9.0,20.7,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.25,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.65,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.7,0.0
2018,9,5,6,15,0.0,9.0,2.3,15.0,9.0,8.33,1.03
2018,9,5,6,30,0.0,14.0,2.3,15.2,14.0,12.97,5.64
2018,9,5,6,45,0.0,20.5,2.3,15.35,20.5,19.0,11.19
2018,9,5,7,0,0.0,27.0,2.3,15.5,27.0,25.04,16.7
2018,9,5,7,15,0.0,29.5,2.3,15.7,29.5,27.37,18.82
2018,9,5,7,30,0.0,32.0,2.3,15.9,32.0,29.7,19.72
2018,9,5,7,45,0.0,43.0,2.25,16.1,43.0,39.94,28.34
2018,9,5,8,0,0.0,54.0,2.2,16.3,54.0,50.2,36.86
2018,9,5,8,15,0.0,67.0,2.3,16.45,67.0,62.34,46.87
2018,9,5,8,30,0.0,80.0,2.4,16.6,80.0,74.5,56.78
2018,9,5,8,45,0.0,88.0,2.45,16.8,88.0,82.0,62.73
2018,9,5,9,0,0.0,96.0,2.5,17.0,96.0,89.44,68.61
2018,9,5,9,15,0.0,104.5,2.65,17.1,104.5,97.33,74.84
2018,9,5,9,30,0.0,113.0,2.8,17.2,113.0,105.25,81.08
2018,9,5,9,45,0.0,118.5,2.9,17.35,118.5,110.43,85.05
2018,9,5,10,0,0.0,124.0,3.0,17.5,124.0,115.64,89.04
2018,9,5,10,15,1.0,136.5,3.15,17.55,137.5,128.08,98.93
2018,9,5,10,30,2.0,149.0,3.3,17.6,151.0,140.69,108.92
2018,9,5,10,45,4.0,168.5,3.4,17.65,172.0,160.81,124.89
2018,9,5,11,0,6.0,188.0,3.5,17.7,193.0,181.21,141.02
2018,9,5,11,15,8.0,210.0,3.55,17.75,216.5,204.29,159.16
2018,9,5,11,30,10.0,232.0,3.6,17.8,240.0,227.68,177.45
2018,9,5,11,45,13.0,255.0,3.7,17.8,266.0,253.26,197.47
2018,9,5,12,0,16.0,278.0,3.8,17.8,292.0,279.23,217.72
2018,9,5,12,15,15.5,277.0,3.9,17.75,290.5,278.71,217.33
2018,9,5,12,30,15.0,276.0,4.0,17.7,289.0,278.09,216.97
2018,9,5,12,45,17.0,280.5,4.05,17.7,295.0,285.28,222.75
2018,9,5,13,0,19.0,285.0,4.1,17.7,301.0,292.51,228.58
2018,9,5,13,15,38.5,301.0,4.2,17.6,332.5,340.77,267.07
2018,9,5,13,30,58.0,317.0,4.3,17.5,364.0,378.57,297.26
2018,9,5,13,45,83.0,332.5,4.35,17.4,397.5,421.43,331.43
2018,9,5,14,0,108.0,348.0,4.4,17.3,431.0,464.29,365.42
2018,9,5,14,15,95.0,330.0,4.45,17.15,400.5,432.77,341.7
2018,9,5,14,30,82.0,312.0,4.5,17.0,370.0,401.13,317.91
2018,9,5,14,45,63.5,287.5,4.55,16.9,331.0,357.11,284.01
2018,9,5,15,0,45.0,263.0,4.6,16.8,292.0,313.52,250.02
2018,9,5,15,15,41.0,243.0,4.6,16.8,268.0,288.37,230.71
2018,9,5,15,30,37.0,223.0,4.6,16.8,244.0,263.23,211.2
2018,9,5,15,45,37.5,205.5,4.65,16.5,225.5,244.7,197.24
2018,9,5,16,0,38.0,188.0,4.7,16.2,207.0,226.03,182.97
2018,9,5,16,15,52.0,171.0,4.65,16.05,193.5,217.63,177.19
2018,9,5,16,30,66.0,154.0,4.6,15.9,180.0,207.97,170.12
2018,9,5,16,45,92.0,135.0,4.55,15.75,166.0,211.46,173.81
2018,9,5,17,0,118.0,116.0,4.5,15.6,152.0,202.15,166.37
2018,9,5,17,15,98.5,95.0,4.45,15.4,121.0,163.01,132.83
2018,9,5,17,30,79.0,74.0,4.4,15.2,90.0,125.54,100.18
2018,9,5,17,45,49.5,54.0,4.35,15.05,63.0,86.85,66.24
2018,9,5,18,0,20.0,34.0,4.3,14.9,36.0,45.17,29.45
2018,9,5,18,15,10.0,19.5,4.25,14.8,20.5,24.1,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.05,9.5,8.79,1.33
2018,9,6,6,30,0.0,15.0,2.2,14.2,15.0,13.89,6.47
2018,9,6,6,45,0.0,22.0,2.15,14.3,22.0,20.39,12.48
2018,9,6,7,0,0.0,29.0,2.1,14.4,29.0,26.9,18.45
2018,9,6,7,15,0.0,35.0,2.1,14.65,35.0,32.48,23.49
2018,9,6,7,30,0.0,41.0,2.1,14.9,41.0,38.07,26.96
2018,9,6,7,45,0.0,49.0,2.1,15.1,49.0,45.53,33.21
2018,9,6,8,0,0.0,57.0,2.1,15.3,57.0,53.0,39.38
2018,9,6,8,15,0.0,69.0,2.2,15.55,69.0,64.21,48.61
2018,9,6,8,30,0.0,81.0,2.3,15.8,81.0,75.43,57.75
2018,9,6,8,45,0.0,96.5,2.4,16.0,96.5,89.81,69.42
2018,9,6,9,0,0.0,112.0,2.5,16.2,112.0,104.1,80.88
2018,9,6,9,15,0.0,119.5,2.7,16.4,119.5,111.12,86.33
2018,9,6,9,30,0.0,127.0,2.9,16.6,127.0,118.17,91.8
2018,9,6,9,45,0.0,135.5,3.05,16.8,135.5,126.18,98.02
2018,9,6,10,0,0.0,144.0,3.2,17.0,144.0,134.23,104.25
2018,9,6,10,15,2.5,164.5,3.3,17.15,166.5,155.24,120.96
2018,9,6,10,30,5.0,185.0,3.4,17.3,189.0,176.62,137.84
2018,9,6,10,45,6.0,193.5,3.5,17.45,198.5,185.9,144.99
2018,9,6,11,0,7.0,202.0,3.6,17.6,208.0,195.29,152.25
2018,9,6,11,15,8.5,216.5,3.6,17.7,223.5,210.93,164.45
2018,9,6,11,30,10.0,231.0,3.6,17.8,239.0,226.76,176.75
2018,9,6,11,45,15.0,262.0,3.65,17.9,274.5,261.89,204.21
2018,9,6,12,0,20.0,293.0,3.7,18.0,310.0,297.66,231.91
2018,9,6,12,15,23.5,306.5,3.65,18.1,326.5,324.99,252.84
2018,9,6,12,30,27.0,320.0,3.6,18.2,343.0,344.2,267.5
2018,9,6,12,45,28.0,319.0,3.6,18.3,342.5,346.09,268.95
2018,9,6,13,0,29.0,318.0,3.6,18.4,342.0,347.86,270.4
2018,9,6,13,15,25.0,303.5,3.6,18.45,324.0,330.28,256.98
2018,9,6,13,30,21.0,289.0,3.6,18.5,306.0,300.16,233.94
2018,9,6,13,45,129.5,250.0,3.65,18.55,349.5,391.08,308.99
2018,9,6,14,0,238.0,211.0,3.7,18.6,393.0,466.66,370.85
2018,9,6,14,15,456.0,168.5,3.7,18.6,498.5,648.73,513.55
2018,9,6,14,30,674.0,126.0,3.7,18.6,604.0,795.03,621.39
2018,9,6,14,45,490.5,156.5,3.7,18.55,494.5,652.5,517.04
2018,9,6,15,0,307.0,187.0,3.7,18.5,385.0,504.41,402.89
2018,9,6,15,15,164.0,196.5,3.7,18.5,301.5,355.61,285.61
2018,9,6,15,30,21.0,206.0,3.7,18.5,218.0,219.72,174.14
2018,9,6,15,45,274.5,154.5,3.75,18.3,288.5,400.29,326.55
2018,9,6,16,0,528.0,103.0,3.8,18.1,359.0,545.12,445.02
2018,9,6,16,15,632.0,87.0,3.8,17.85,360.0,579.74,473.35
2018,9,6,16,30,736.0,71.0,3.8,17.6,361.0,600.69,490.91
2018,9,6,16,45,694.0,66.5,3.85,17.4,308.5,534.19,438.29
2018,9,6,17,0,652.0,62.0,3.9,17.2,256.0,472.81,388.12
2018,9,6,17,15,589.5,56.0,3.85,16.9,205.0,398.67,325.75
2018,9,6,17,30,527.0,50.0,3.8,16.6,154.0,329.81,265.52
2018,9,6,17,45,427.0,42.0,3.8,16.3,109.5,248.49,193.79
2018,9,6,18,0,327.0,34.0,3.8,16.0,65.0,177.3,124.22
2018,9,6,18,15,196.5,21.5,3.75,15.9,37.0,92.73,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.8,9.0,8.58,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.65,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,91.0,10.5,2.5,14.2,14.0,0.0,0.0
2018,9,7,6,0,182.0,21.0,2.5,14.4,28.0,20.02,0.0
2018,9,7,6,15,317.0,30.5,2.45,14.6,66.0,24.91,13.74
2018,9,7,6,30,452.0,40.0,2.4,14.8,104.0,31.2,21.42
2018,9,7,6,45,317.5,33.0,2.4,15.05,87.0,23.03,14.74
2018,9,7,7,0,183.0,26.0,2.4,15.3,70.0,16.56,9.15
2018,9,7,7,15,91.5,33.0,2.35,15.55,55.0,27.38,18.85
2018,9,7,7,30,0.0,40.0,2.3,15.8,40.0,37.14,26.06
2018,9,7,7,45,0.0,48.0,2.25,16.0,48.0,44.6,32.3
2018,9,7,8,0,0.0,56.0,2.2,16.2,56.0,52.07,38.46
2018,9,7,8,15,0.0,78.5,2.2,16.45,78.5,73.08,55.86
2018,9,7,8,30,0.0,101.0,2.2,16.7,101.0,93.74,72.7
2018,9,7,8,45,0.0,120.5,2.2,16.95,120.5,111.61,87.04
2018,9,7,9,0,0.0,140.0,2.2,17.2,140.0,129.58,101.29
2018,9,7,9,15,0.5,154.0,2.2,17.4,154.5,142.92,111.69
2018,9,7,9,30,1.0,168.0,2.2,17.6,169.0,156.4,122.13
2018,9,7,9,45,3.5,183.0,2.15,17.8,185.5,172.13,134.32
2018,9,7,10,0,6.0,198.0,2.1,18.0,202.0,188.21,146.71
2018,9,7,10,15,9.0,218.5,2.15,18.2,225.0,210.11,163.65
2018,9,7,10,30,12.0,239.0,2.2,18.4,248.0,232.45,180.8
2018,9,7,10,45,14.0,253.0,2.3,18.55,264.0,248.28,192.85
2018,9,7,11,0,16.0,267.0,2.4,18.7,280.0,264.36,205.08
2018,9,7,11,15,21.5,291.0,2.5,18.75,309.0,293.24,227.29
2018,9,7,11,30,27.0,315.0,2.6,18.8,338.0,330.15,255.44
2018,9,7,11,45,42.0,344.5,2.75,18.9,380.5,375.9,290.38
2018,9,7,12,0,57.0,374.0,2.9,19.0,423.0,422.95,325.98
2018,9,7,12,15,71.0,385.5,3.1,19.05,446.0,451.51,347.82
2018,9,7,12,30,85.0,397.0,3.3,19.1,469.0,480.55,370.07
2018,9,7,12,45,82.5,390.0,3.5,19.1,459.5,474.15,365.68
2018,9,7,13,0,80.0,383.0,3.7,19.1,450.0,467.24,361.07
2018,9,7,13,15,68.0,365.0,3.95,19.05,421.0,438.61,340.02
2018,9,7,13,30,56.0,347.0,4.2,19.0,392.0,409.42,318.38
2018,9,7,13,45,192.5,285.5,4.45,19.0,433.0,504.97,397.21
2018,9,7,14,0,329.0,224.0,4.7,19.0,474.0,584.44,462.76
2018,9,7,14,15,619.5,155.0,4.85,18.9,600.5,789.45,621.41
2018,9,7,14,30,910.0,86.0,5.0,18.8,727.0,962.04,746.75
2018,9,7,14,45,897.5,84.5,5.15,18.75,688.0,931.13,726.4
2018,9,7,15,0,885.0,83.0,5.3,18.7,649.0,897.33,705.05
2018,9,7,15,15,869.5,81.0,5.3,18.7,605.0,857.69,678.17
2018,9,7,15,30,854.0,79.0,5.3,18.7,561.0,815.82,649.44
2018,9,7,15,45,832.5,76.5,5.35,18.45,512.0,772.95,620.45
2018,9,7,16,0,811.0,74.0,5.4,18.2,463.0,722.19,584.95
2018,9,7,16,15,782.0,70.5,5.35,18.05,411.5,663.88,542.28
2018,9,7,16,30,753.0,67.0,5.3,17.9,360.0,605.64,498.6
2018,9,7,16,45,713.0,62.5,5.25,17.7,307.5,539.71,445.73
2018,9,7,17,0,673.0,58.0,5.2,17.5,255.0,475.68,392.53
2018,9,7,17,15,610.0,53.0,5.1,17.25,204.0,404.32,331.32
2018,9,7,17,30,547.0,48.0,5.0,17.0,153.0,335.57,270.29
2018,9,7,17,45,443.5,39.5,4.85,16.75,107.5,251.5,195.5
2018,9,7,18,0,340.0,31.0,4.7,16.5,62.0,178.38,121.28
2018,9,7,18,15,204.0,20.0,4.6,16.35,35.0,81.25,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.2,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.1,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.3,27.0,19.06,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.55,65.0,23.11,11.91
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,28.61,19.02
2018,9,8,6,45,383.5,54.5,4.55,16.0,122.5,41.59,30.93
2018,9,8,7,0,292.0,72.0,4.6,16.2,142.0,52.74,41.09
2018,9,8,7,15,244.5,100.5,4.55,16.4,169.0,78.86,64.24
2018,9,8,7,30,197.0,129.0,4.5,16.6,196.0,115.84,84.93
2018,9,8,7,45,264.5,143.0,4.45,16.8,248.0,151.99,110.13
2018,9,8,8,0,332.0,157.0,4.4,17.0,300.0,196.35,144.2
2018,9,8,8,15,378.0,168.0,4.35,17.2,349.5,238.61,179.01
2018,9,8,8,30,424.0,179.0,4.3,17.4,399.0,288.9,221.04
2018,9,8,8,45,472.5,183.0,4.3,17.6,449.0,339.15,263.15
2018,9,8,9,0,521.0,187.0,4.3,17.8,499.0,394.3,308.87
2018,9,8,9,15,671.0,147.5,4.25,17.95,578.5,465.17,366.46
2018,9,8,9,30,821.0,108.0,4.2,18.1,658.0,549.61,434.28
2018,9,8,9,45,867.5,96.0,4.15,18.25,704.5,610.19,482.48
2018,9,8,10,0,914.0,84.0,4.1,18.4,751.0,672.14,530.68
2018,9,8,10,15,920.5,85.5,4.1,18.55,780.0,721.52,567.66
2018,9,8,10,30,927.0,87.0,4.1,18.7,809.0,768.9,600.77
2018,9,8,10,45,931.0,88.5,4.15,18.85,830.5,812.14,630.74
2018,9,8,11,0,935.0,90.0,4.2,19.0,852.0,852.76,658.64
2018,9,8,11,15,937.5,91.0,4.3,19.1,866.0,888.81,683.51
2018,9,8,11,30,940.0,92.0,4.4,19.2,880.0,921.79,706.28
2018,9,8,11,45,941.0,92.5,4.5,19.3,886.0,949.68,725.71
2018,9,8,12,0,942.0,93.0,4.6,19.4,892.0,974.14,742.86
2018,9,8,12,15,943.0,91.0,4.8,19.45,889.5,992.39,756.82
2018,9,8,12,30,944.0,89.0,5.0,19.5,887.0,1006.95,768.38
2018,9,8,12,45,946.5,86.0,5.15,19.55,878.0,1018.1,777.34
2018,9,8,13,0,949.0,83.0,5.3,19.6,869.0,1025.41,783.81
2018,9,8,13,15,945.0,82.5,5.45,19.65,851.0,1025.25,785.24
2018,9,8,13,30,941.0,82.0,5.6,19.7,833.0,1021.22,784.13
2018,9,8,13,45,934.5,81.5,5.7,19.75,807.5,1010.91,778.4
2018,9,8,14,0,928.0,81.0,5.8,19.8,782.0,996.88,770.18
2018,9,8,14,15,920.5,79.5,5.85,19.8,750.0,977.12,757.81
2018,9,8,14,30,913.0,78.0,5.9,19.8,718.0,953.91,743.05
2018,9,8,14,45,903.5,76.5,5.95,19.85,680.5,925.54,724.45
2018,9,8,15,0,894.0,75.0,6.0,19.9,643.0,894.14,703.62
2018,9,8,15,15,879.0,74.0,6.0,19.9,599.5,855.75,677.43
2018,9,8,15,30,864.0,73.0,6.0,19.9,556.0,815.1,649.39
2018,9,8,15,45,846.5,70.5,6.05,19.65,509.0,768.65,617.47
2018,9,8,16,0,829.0,68.0,6.1,19.4,462.0,720.68,583.83
2018,9,8,16,15,802.5,66.0,6.1,19.1,412.0,671.23,548.3
2018,9,8,16,30,776.0,64.0,6.1,18.8,362.0,615.66,507.06
2018,9,8,16,45,734.0,60.5,6.1,18.45,309.0,548.67,453.38
2018,9,8,17,0,692.0,57.0,6.1,18.1,256.0,483.69,399.35
2018,9,8,17,15,626.5,52.0,6.0,17.7,204.0,410.19,336.16
2018,9,8,17,30,561.0,47.0,5.9,17.3,152.0,339.53,273.27
