Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,17,45,446.5,39.5,5.85,16.9,106.0,251.49,194.91
2018,9,8,18,0,332.0,32.0,5.8,16.5,60.0,174.5,114.04
2018,9,8,18,15,196.0,20.0,5.7,16.35,33.5,78.24,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,16.0,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,9,5,45,79.5,9.5,3.8,14.6,12.5,0.0,0.0
2018,9,9,6,0,159.0,19.0,3.8,14.8,25.0,18.11,0.0
2018,9,9,6,15,294.0,30.0,3.75,15.05,62.0,24.74,12.73
2018,9,9,6,30,429.0,41.0,3.7,15.3,99.0,32.43,22.32
2018,9,9,6,45,417.0,51.0,3.65,15.6,128.0,38.62,28.36
2018,9,9,7,0,405.0,61.0,3.6,15.9,157.0,44.42,33.78
2018,9,9,7,15,292.0,94.5,3.45,16.1,172.5,70.15,56.64
2018,9,9,7,30,179.0,128.0,3.3,16.3,188.0,117.56,87.11
2018,9,9,7,45,218.5,147.0,3.15,16.55,232.5,148.86,109.54
2018,9,9,8,0,258.0,166.0,3.0,16.8,277.0,189.03,141.04
2018,9,9,8,15,256.5,189.0,2.95,17.05,310.5,226.93,173.12
2018,9,9,8,30,255.0,212.0,2.9,17.3,344.0,264.85,205.03
2018,9,9,8,45,280.5,229.5,2.8,17.55,386.5,308.14,240.2
2018,9,9,9,0,306.0,247.0,2.7,17.8,429.0,354.24,277.11
2018,9,9,9,15,424.5,229.0,2.8,18.05,501.0,417.34,327.06
2018,9,9,9,30,543.0,211.0,2.9,18.3,573.0,491.92,385.75
2018,9,9,9,45,710.5,158.5,2.95,18.5,658.5,575.35,451.31
2018,9,9,10,0,878.0,106.0,3.0,18.7,744.0,669.83,524.22
2018,9,9,10,15,910.5,97.5,3.05,18.9,782.0,725.95,566.13
2018,9,9,10,30,943.0,89.0,3.1,19.1,820.0,782.1,605.01
2018,9,9,10,45,946.0,90.0,3.2,19.3,840.5,824.69,634.06
2018,9,9,11,0,949.0,91.0,3.3,19.5,861.0,864.53,661.08
2018,9,9,11,15,952.0,91.5,3.4,19.6,875.0,900.93,685.85
2018,9,9,11,30,955.0,92.0,3.5,19.7,889.0,934.22,708.45
2018,9,9,11,45,955.5,92.5,3.65,19.85,895.0,962.0,727.48
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,986.26,744.19
2018,9,9,12,15,955.0,93.0,4.0,20.0,898.5,1004.96,757.99
2018,9,9,12,30,954.0,93.0,4.2,20.0,896.0,1019.9,769.39
2018,9,9,12,45,951.5,93.0,4.45,20.05,885.5,1029.56,777.59
2018,9,9,13,0,949.0,93.0,4.7,20.1,875.0,1035.34,784.1
2018,9,9,13,15,944.5,92.5,4.9,20.0,856.5,1034.72,786.34
2018,9,9,13,30,940.0,92.0,5.1,19.9,838.0,1030.22,786.02
2018,9,9,13,45,933.0,91.0,5.35,19.85,812.0,1018.89,781.26
2018,9,9,14,0,926.0,90.0,5.6,19.8,786.0,1003.84,773.87
2018,9,9,14,15,917.5,89.0,5.7,19.7,753.5,983.76,762.01
2018,9,9,14,30,909.0,88.0,5.8,19.6,721.0,960.26,747.74
2018,9,9,14,45,897.0,86.5,5.9,19.5,682.0,929.72,728.36
2018,9,9,15,0,885.0,85.0,6.0,19.4,643.0,896.28,706.74
2018,9,9,15,15,869.0,83.0,6.0,19.4,598.5,856.11,679.23
2018,9,9,15,30,853.0,81.0,6.0,19.4,554.0,813.77,649.87
2018,9,9,15,45,833.5,77.5,6.05,19.1,505.5,771.29,621.0
2018,9,9,16,0,814.0,74.0,6.1,18.8,457.0,720.72,585.41
2018,9,9,16,15,787.0,70.5,6.05,18.55,406.0,663.7,543.63
2018,9,9,16,30,760.0,67.0,6.0,18.3,355.0,606.58,500.45
2018,9,9,16,45,719.5,62.0,5.95,18.05,302.0,539.47,446.26
2018,9,9,17,0,679.0,57.0,5.9,17.8,249.0,474.32,391.73
2018,9,9,17,15,612.5,52.0,5.8,17.45,197.5,401.22,328.64
2018,9,9,17,30,546.0,47.0,5.7,17.1,146.0,330.96,265.89
2018,9,9,17,45,433.0,38.5,5.55,16.75,101.0,243.53,187.77
2018,9,9,18,0,320.0,30.0,5.4,16.4,56.0,165.78,101.9
2018,9,9,18,15,188.0,18.5,5.3,16.2,31.0,73.85,0.0
2018,9,9,18,30,56.0,7.0,5.2,16.0,6.0,0.0,0.0
2018,9,9,18,45,28.0,3.5,5.1,15.85,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,4.05,14.55,12.0,0.0,0.0
2018,9,10,6,0,176.0,18.0,4.1,14.7,24.0,17.16,0.0
2018,9,10,6,15,313.0,27.5,4.1,14.95,60.5,22.42,10.52
2018,9,10,6,30,450.0,37.0,4.1,15.2,97.0,28.85,19.19
2018,9,10,6,45,513.0,45.5,4.15,15.45,143.0,34.03,24.32
2018,9,10,7,0,576.0,54.0,4.2,15.7,189.0,38.97,28.98
2018,9,10,7,15,571.0,68.0,4.05,15.95,229.5,51.27,39.99
2018,9,10,7,30,566.0,82.0,3.9,16.2,270.0,100.83,59.29
2018,9,10,7,45,654.5,80.5,3.75,16.45,333.0,149.02,90.65
2018,9,10,8,0,743.0,79.0,3.6,16.7,396.0,210.99,139.56
2018,9,10,8,15,782.0,79.5,3.5,16.95,449.0,268.65,190.09
2018,9,10,8,30,821.0,80.0,3.4,17.2,502.0,330.22,244.57
2018,9,10,8,45,837.0,83.5,3.3,17.5,547.5,389.55,297.03
2018,9,10,9,0,853.0,87.0,3.2,17.8,593.0,451.64,350.09
2018,9,10,9,15,869.5,88.0,3.2,18.05,635.0,509.31,398.36
2018,9,10,9,30,886.0,89.0,3.2,18.3,677.0,567.0,445.1
2018,9,10,9,45,901.0,88.5,3.2,18.6,714.0,622.09,488.39
2018,9,10,10,0,916.0,88.0,3.2,18.9,751.0,676.44,529.83
2018,9,10,10,15,922.0,89.0,3.25,19.15,779.0,725.06,565.94
2018,9,10,10,30,928.0,90.0,3.3,19.4,807.0,771.61,597.96
2018,9,10,10,45,931.5,91.5,3.35,19.65,828.0,814.46,627.0
2018,9,10,11,0,935.0,93.0,3.4,19.9,849.0,854.63,653.95
2018,9,10,11,15,938.0,93.5,3.45,20.1,863.0,890.52,677.86
2018,9,10,11,30,941.0,94.0,3.5,20.3,877.0,923.34,699.59
2018,9,10,11,45,941.5,94.5,3.6,20.5,882.5,950.7,717.87
2018,9,10,12,0,942.0,95.0,3.7,20.7,888.0,974.59,733.87
2018,9,10,12,15,940.5,95.5,3.8,20.75,885.5,993.03,746.69
2018,9,10,12,30,939.0,96.0,3.9,20.8,883.0,1007.76,757.16
2018,9,10,12,45,934.5,97.5,4.05,20.9,872.5,1016.9,764.19
2018,9,10,13,0,930.0,99.0,4.2,21.0,862.0,1022.22,768.81
2018,9,10,13,15,925.5,98.0,4.35,20.95,843.5,1020.97,769.59
2018,9,10,13,30,921.0,97.0,4.5,20.9,825.0,1015.9,768.13
2018,9,10,13,45,914.0,96.0,4.65,20.85,799.0,1004.63,762.9
2018,9,10,14,0,907.0,95.0,4.8,20.8,773.0,989.72,755.21
2018,9,10,14,15,897.0,93.5,5.0,20.65,739.5,967.85,743.35
2018,9,10,14,30,887.0,92.0,5.2,20.5,706.0,942.69,729.04
2018,9,10,14,45,874.0,90.5,5.4,20.35,667.0,911.66,710.34
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,877.87,689.35
2018,9,10,15,15,844.0,87.0,5.6,20.2,584.0,844.56,666.99
2018,9,10,15,30,827.0,85.0,5.6,20.2,540.0,801.88,637.52
2018,9,10,15,45,805.5,82.0,5.9,19.65,492.0,752.61,605.26
2018,9,10,16,0,784.0,79.0,6.2,19.1,444.0,702.16,571.06
2018,9,10,16,15,753.5,75.0,6.25,18.7,393.0,643.23,528.12
2018,9,10,16,30,723.0,71.0,6.3,18.3,342.0,584.58,483.44
2018,9,10,16,45,676.0,66.5,6.35,17.9,289.5,518.79,430.2
2018,9,10,17,0,629.0,62.0,6.4,17.5,237.0,452.99,375.08
2018,9,10,17,15,555.5,56.0,6.4,17.1,186.0,374.78,307.7
2018,9,10,17,30,482.0,50.0,6.4,16.7,135.0,302.94,243.65
2018,9,10,17,45,361.0,40.5,6.35,16.3,92.0,214.63,164.93
2018,9,10,18,0,240.0,31.0,6.3,15.9,49.0,137.99,77.35
2018,9,10,18,15,135.5,18.5,6.25,15.8,27.0,57.76,0.0
2018,9,10,18,30,31.0,6.0,6.2,15.7,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.15,15.65,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.9,15.45,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.45,15.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.75,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,5.95,14.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,75.0,9.0,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,150.0,18.0,6.4,14.8,23.0,17.16,0.0
2018,9,11,6,15,282.5,29.0,6.5,15.0,58.5,24.08,11.05
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,31.79,21.63
2018,9,11,6,45,498.0,48.0,6.7,15.4,142.0,36.37,26.33
2018,9,11,7,0,581.0,56.0,6.8,15.6,190.0,40.81,30.58
2018,9,11,7,15,634.0,62.0,6.65,15.8,242.0,46.52,35.78
2018,9,11,7,30,687.0,68.0,6.5,16.0,294.0,97.29,52.17
2018,9,11,7,45,721.5,72.0,6.4,16.15,345.0,153.82,92.06
2018,9,11,8,0,756.0,76.0,6.3,16.3,396.0,210.52,139.42
2018,9,11,8,15,780.5,80.0,6.2,16.55,445.5,268.41,191.34
2018,9,11,8,30,805.0,84.0,6.1,16.8,495.0,328.52,245.8
2018,9,11,8,45,823.5,87.0,6.0,17.0,541.0,387.42,298.91
2018,9,11,9,0,842.0,90.0,5.9,17.2,587.0,447.25,351.53
2018,9,11,9,15,856.5,92.0,5.85,17.4,628.5,506.33,402.16
2018,9,11,9,30,871.0,94.0,5.8,17.6,670.0,563.22,449.64
2018,9,11,9,45,882.0,95.0,5.7,17.75,705.0,616.65,493.09
2018,9,11,10,0,893.0,96.0,5.6,17.9,740.0,669.02,534.47
2018,9,11,10,15,902.0,96.5,5.55,18.0,769.0,718.2,572.64
2018,9,11,10,30,911.0,97.0,5.5,18.1,798.0,765.62,606.68
2018,9,11,10,45,919.5,96.5,5.45,18.25,820.5,809.65,637.62
2018,9,11,11,0,928.0,96.0,5.4,18.4,843.0,851.39,666.58
2018,9,11,11,15,932.5,96.0,5.45,18.4,857.5,887.76,692.4
2018,9,11,11,30,937.0,96.0,5.5,18.4,872.0,921.17,716.07
2018,9,11,11,45,942.0,93.5,5.55,18.45,878.5,949.28,735.83
2018,9,11,12,0,947.0,91.0,5.6,18.5,885.0,974.07,753.29
2018,9,11,12,15,948.0,90.5,5.7,18.5,883.0,993.77,767.75
2018,9,11,12,30,949.0,90.0,5.8,18.5,881.0,1009.78,779.76
2018,9,11,12,45,950.5,87.5,5.95,18.5,871.5,1020.32,788.41
2018,9,11,13,0,952.0,85.0,6.1,18.5,862.0,1026.99,794.51
2018,9,11,13,15,948.5,84.0,6.2,18.45,844.0,1026.54,795.58
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,1022.18,794.07
2018,9,11,13,45,940.0,82.0,6.4,18.35,800.5,1012.51,788.91
2018,9,11,14,0,935.0,81.0,6.5,18.3,775.0,999.06,781.17
2018,9,11,14,15,926.5,79.5,6.55,18.2,742.0,978.03,767.93
2018,9,11,14,30,918.0,78.0,6.6,18.1,709.0,953.54,752.24
2018,9,11,14,45,906.0,76.5,6.65,18.0,670.0,922.58,731.8
2018,9,11,15,0,894.0,75.0,6.7,17.9,631.0,888.7,709.11
2018,9,11,15,15,878.0,73.5,6.7,17.9,586.5,848.69,681.2
2018,9,11,15,30,862.0,72.0,6.7,17.9,542.0,806.5,651.42
2018,9,11,15,45,840.0,70.0,6.65,17.65,493.5,757.05,616.18
2018,9,11,16,0,818.0,68.0,6.6,17.4,445.0,712.41,584.13
2018,9,11,16,15,786.5,65.0,6.55,17.25,393.0,652.66,539.37
2018,9,11,16,30,755.0,62.0,6.5,17.1,341.0,593.24,493.45
2018,9,11,16,45,708.5,58.5,6.45,17.0,288.0,524.62,436.89
2018,9,11,17,0,662.0,55.0,6.4,16.9,235.0,458.52,380.51
2018,9,11,17,15,590.0,50.0,6.3,16.65,184.5,383.83,315.22
2018,9,11,17,30,518.0,45.0,6.2,16.4,134.0,312.61,250.97
2018,9,11,17,45,395.0,37.0,6.15,16.15,91.0,223.88,170.93
2018,9,11,18,0,272.0,29.0,6.1,15.9,48.0,142.26,68.9
2018,9,11,18,15,155.0,17.5,6.05,15.8,26.5,62.14,0.0
2018,9,11,18,30,38.0,6.0,6.0,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.0,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.2,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.45,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.45,15.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.8,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.75,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,66.5,8.5,5.0,14.95,10.5,0.0,0.0
2018,9,12,6,0,133.0,17.0,5.0,15.1,21.0,16.2,0.0
2018,9,12,6,15,205.5,29.0,5.15,15.3,48.5,22.92,9.5
2018,9,12,6,30,278.0,41.0,5.3,15.5,76.0,31.66,21.43
2018,9,12,6,45,259.0,58.5,5.4,15.65,103.5,44.19,33.13
2018,9,12,7,0,240.0,76.0,5.5,15.8,131.0,59.65,47.17
2018,9,12,7,15,306.5,91.5,5.5,15.95,180.0,67.59,54.39
2018,9,12,7,30,373.0,107.0,5.5,16.1,229.0,107.15,71.74
2018,9,12,7,45,515.0,100.0,5.45,16.25,299.0,147.06,95.43
2018,9,12,8,0,657.0,93.0,5.4,16.4,369.0,202.71,136.8
2018,9,12,8,15,746.0,83.5,5.3,16.65,433.5,262.52,187.28
2018,9,12,8,30,835.0,74.0,5.2,16.9,498.0,331.61,246.96
2018,9,12,8,45,714.0,117.0,5.15,17.15,503.5,371.3,286.65
2018,9,12,9,0,593.0,160.0,5.1,17.4,509.0,402.19,316.25
2018,9,12,9,15,554.0,187.0,5.0,17.6,531.0,442.61,350.58
2018,9,12,9,30,515.0,214.0,4.9,17.8,553.0,479.44,380.53
2018,9,12,9,45,557.5,212.0,4.85,18.05,597.0,532.88,422.99
2018,9,12,10,0,600.0,210.0,4.8,18.3,641.0,590.88,468.01
2018,9,12,10,15,540.0,243.5,4.85,18.4,643.0,611.24,482.8
2018,9,12,10,30,480.0,277.0,4.9,18.5,645.0,627.01,493.61
2018,9,12,10,45,513.0,274.5,4.95,18.6,677.5,673.79,529.24
2018,9,12,11,0,546.0,272.0,5.0,18.7,710.0,721.34,564.92
2018,9,12,11,15,567.5,269.0,5.1,18.75,731.0,759.07,593.27
2018,9,12,11,30,589.0,266.0,5.2,18.8,752.0,797.88,622.22
2018,9,12,11,45,545.5,287.0,5.25,18.8,739.5,797.95,621.23
2018,9,12,12,0,502.0,308.0,5.3,18.8,727.0,795.84,618.76
2018,9,12,12,15,556.0,285.0,5.4,18.8,747.5,836.45,650.47
2018,9,12,12,30,610.0,262.0,5.5,18.8,768.0,878.79,683.06
2018,9,12,12,45,671.5,228.0,5.6,18.75,779.0,913.58,710.5
2018,9,12,13,0,733.0,194.0,5.7,18.7,790.0,944.91,733.88
2018,9,12,13,15,790.5,159.5,5.75,18.65,789.0,962.4,747.21
2018,9,12,13,30,848.0,125.0,5.8,18.6,788.0,981.6,762.0
2018,9,12,13,45,774.0,151.0,5.85,18.55,741.0,935.77,730.48
2018,9,12,14,0,700.0,177.0,5.9,18.5,694.0,893.75,701.79
2018,9,12,14,15,560.0,216.5,5.95,18.4,618.5,790.91,626.91
2018,9,12,14,30,420.0,256.0,6.0,18.3,543.0,696.37,554.14
2018,9,12,14,45,358.0,257.5,6.0,18.15,492.5,620.57,497.11
2018,9,12,15,0,296.0,259.0,6.0,18.0,442.0,560.57,450.86
2018,9,12,15,15,279.5,235.5,6.0,18.0,398.0,512.68,414.81
2018,9,12,15,30,263.0,212.0,6.0,18.0,354.0,464.51,378.0
2018,9,12,15,45,240.0,196.0,6.15,17.5,316.5,420.08,344.12
2018,9,12,16,0,217.0,180.0,6.3,17.0,279.0,376.52,310.21
2018,9,12,16,15,203.5,156.5,6.25,16.75,240.5,331.7,274.51
2018,9,12,16,30,190.0,133.0,6.2,16.5,202.0,287.22,238.35
2018,9,12,16,45,211.0,114.5,6.2,16.3,180.0,270.76,225.05
2018,9,12,17,0,232.0,96.0,6.2,16.1,158.0,251.67,208.55
2018,9,12,17,15,189.5,77.5,6.05,15.9,121.0,197.22,161.05
2018,9,12,17,30,147.0,59.0,5.9,15.7,84.0,146.87,116.46
2018,9,12,17,45,92.5,41.0,5.8,15.55,54.5,96.72,71.54
2018,9,12,18,0,38.0,23.0,5.7,15.4,25.0,42.49,12.52
2018,9,12,18,15,19.0,11.5,5.55,15.4,12.5,16.48,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.7,15.05,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.8,15.2,12.0,10.48,0.0
2018,9,13,6,15,172.5,26.0,4.0,15.45,45.5,20.47,7.08
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,31.75,21.43
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,34.78,24.84
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,36.86,27.01
2018,9,13,7,15,507.0,68.0,4.7,16.3,204.0,50.15,38.91
2018,9,13,7,30,438.0,85.0,4.8,16.5,227.0,94.23,58.55
2018,9,13,7,45,382.0,118.5,4.85,16.65,257.5,144.27,98.79
2018,9,13,8,0,326.0,152.0,4.9,16.8,288.0,190.71,140.1
2018,9,13,8,15,515.5,127.5,4.85,17.0,373.5,239.1,175.34
2018,9,13,8,30,705.0,103.0,4.8,17.2,459.0,311.06,232.99
2018,9,13,8,45,780.0,89.0,4.8,17.4,517.0,372.45,286.19
2018,9,13,9,0,855.0,75.0,4.8,17.6,575.0,440.25,344.15
2018,9,13,9,15,866.5,78.0,4.7,17.8,615.5,497.26,392.73
2018,9,13,9,30,878.0,81.0,4.6,18.0,656.0,553.8,439.34
2018,9,13,9,45,885.0,84.0,4.5,18.15,690.5,606.96,481.92
2018,9,13,10,0,892.0,87.0,4.4,18.3,725.0,658.67,522.06
2018,9,13,10,15,900.5,88.5,4.35,18.4,754.0,708.26,559.74
2018,9,13,10,30,909.0,90.0,4.3,18.5,783.0,756.06,593.25
2018,9,13,10,45,914.5,90.0,4.25,18.65,804.0,798.02,622.14
2018,9,13,11,0,920.0,90.0,4.2,18.8,825.0,837.47,648.98
2018,9,13,11,15,923.5,91.0,4.2,18.85,839.0,873.58,673.7
2018,9,13,11,30,927.0,92.0,4.2,18.9,853.0,906.7,696.23
2018,9,13,11,45,928.5,92.0,4.2,18.95,858.5,933.83,714.55
2018,9,13,12,0,930.0,92.0,4.2,19.0,864.0,957.57,730.56
2018,9,13,12,15,932.5,90.5,4.25,19.0,863.0,977.13,744.18
2018,9,13,12,30,935.0,89.0,4.3,19.0,862.0,993.09,755.45
2018,9,13,12,45,936.5,87.0,4.4,19.05,852.5,1003.82,763.46
2018,9,13,13,0,938.0,85.0,4.5,19.1,843.0,1010.76,769.38
2018,9,13,13,15,826.0,136.0,4.55,19.05,792.5,970.44,742.71
2018,9,13,13,30,714.0,187.0,4.6,19.0,742.0,923.84,711.74
2018,9,13,13,45,755.0,161.0,4.7,18.95,730.5,932.68,720.06
2018,9,13,14,0,796.0,135.0,4.8,18.9,719.0,932.33,721.68
2018,9,13,14,15,850.5,106.5,4.85,18.85,705.5,933.89,724.51
2018,9,13,14,30,905.0,78.0,4.9,18.8,692.0,937.86,729.22
2018,9,13,14,45,860.5,86.5,4.95,18.7,643.5,889.45,696.74
2018,9,13,15,0,816.0,95.0,5.0,18.6,595.0,847.24,668.67
2018,9,13,15,15,816.5,87.0,5.0,18.6,556.0,815.53,647.41
2018,9,13,15,30,817.0,79.0,5.0,18.6,517.0,780.68,623.6
2018,9,13,15,45,794.0,75.5,5.05,18.35,468.5,729.9,588.35
2018,9,13,16,0,771.0,72.0,5.1,18.1,420.0,678.13,551.65
2018,9,13,16,15,753.5,66.0,5.1,17.9,372.0,626.55,513.93
2018,9,13,16,30,736.0,60.0,5.1,17.7,324.0,574.19,473.93
2018,9,13,16,45,695.5,56.0,5.1,17.5,274.0,509.72,421.43
2018,9,13,17,0,655.0,52.0,5.1,17.3,224.0,447.29,368.57
2018,9,13,17,15,582.0,47.0,5.0,17.0,174.0,372.78,303.74
2018,9,13,17,30,509.0,42.0,4.9,16.7,124.0,302.06,240.11
2018,9,13,17,45,368.5,33.0,4.85,16.4,81.0,206.72,154.33
2018,9,13,18,0,228.0,24.0,4.8,16.1,38.0,118.42,24.64
2018,9,13,18,15,114.0,12.0,4.7,15.9,19.0,44.23,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,14,5,45,32.0,6.5,2.65,14.15,7.0,0.0,0.0
2018,9,14,6,0,64.0,13.0,2.7,14.3,14.0,12.39,0.0
2018,9,14,6,15,71.5,28.5,2.8,14.55,34.0,23.37,7.82
2018,9,14,6,30,79.0,44.0,2.9,14.8,54.0,36.98,25.89
2018,9,14,6,45,127.5,62.5,3.05,15.05,87.0,49.54,37.84
2018,9,14,7,0,176.0,81.0,3.2,15.3,120.0,63.09,50.26
2018,9,14,7,15,210.5,97.0,3.2,15.45,156.0,75.1,61.1
2018,9,14,7,30,245.0,113.0,3.2,15.6,192.0,106.62,76.02
2018,9,14,7,45,213.0,127.0,3.2,15.8,204.0,132.33,96.5
2018,9,14,8,0,181.0,141.0,3.2,16.0,216.0,154.03,116.0
2018,9,14,8,15,117.5,172.0,3.2,16.2,223.0,180.19,140.49
2018,9,14,8,30,54.0,203.0,3.2,16.4,230.0,197.75,156.73
2018,9,14,8,45,83.0,228.0,3.15,16.65,274.0,235.62,186.62
2018,9,14,9,0,112.0,253.0,3.1,16.9,318.0,276.89,219.14
2018,9,14,9,15,119.0,273.0,3.05,17.1,346.5,307.56,243.17
2018,9,14,9,30,126.0,293.0,3.0,17.3,375.0,339.08,267.57
2018,9,14,9,45,111.0,309.0,3.0,17.45,384.0,352.83,277.77
2018,9,14,10,0,96.0,325.0,3.0,17.6,393.0,366.16,287.43
2018,9,14,10,15,103.5,340.5,2.95,17.8,416.5,392.95,307.53
2018,9,14,10,30,111.0,356.0,2.9,18.0,440.0,420.35,327.85
2018,9,14,10,45,124.5,369.0,2.9,18.2,466.0,456.05,354.42
2018,9,14,11,0,138.0,382.0,2.9,18.4,492.0,487.99,377.95
2018,9,14,11,15,151.5,382.5,2.95,18.6,505.0,508.15,392.88
2018,9,14,11,30,165.0,383.0,3.0,18.8,518.0,528.54,408.01
2018,9,14,11,45,173.0,379.5,3.0,19.0,522.0,539.96,416.31
2018,9,14,12,0,181.0,376.0,3.0,19.2,526.0,550.94,424.35
2018,9,14,12,15,213.0,369.0,3.1,19.25,544.5,580.19,447.06
2018,9,14,12,30,245.0,362.0,3.2,19.3,563.0,621.28,478.03
2018,9,14,12,45,326.0,342.5,3.35,19.35,606.5,684.58,526.7
2018,9,14,13,0,407.0,323.0,3.5,19.4,650.0,759.54,582.81
2018,9,14,13,15,376.5,327.5,3.6,19.4,625.0,726.74,559.25
2018,9,14,13,30,346.0,332.0,3.7,19.4,600.0,704.42,543.47
2018,9,14,13,45,487.0,266.5,3.8,19.4,629.5,783.02,605.54
2018,9,14,14,0,628.0,201.0,3.9,19.4,659.0,848.81,657.02
2018,9,14,14,15,764.5,141.0,4.0,19.3,673.5,898.4,693.49
2018,9,14,14,30,901.0,81.0,4.1,19.2,688.0,935.87,721.6
2018,9,14,14,45,889.0,79.0,4.2,19.1,649.0,904.52,701.6
2018,9,14,15,0,877.0,77.0,4.3,19.0,610.0,870.31,679.88
2018,9,14,15,15,798.5,90.5,4.3,19.0,548.0,802.56,632.9
2018,9,14,15,30,720.0,104.0,4.3,19.0,486.0,732.67,583.6
2018,9,14,15,45,605.0,118.0,4.45,18.75,418.5,633.96,512.55
2018,9,14,16,0,490.0,132.0,4.6,18.5,351.0,535.31,436.82
2018,9,14,16,15,413.0,127.0,4.65,18.25,296.0,455.47,374.14
2018,9,14,16,30,336.0,122.0,4.7,18.0,241.0,381.07,314.06
2018,9,14,16,45,324.0,103.5,4.75,17.75,203.0,336.57,277.84
2018,9,14,17,0,312.0,85.0,4.8,17.5,165.0,292.3,240.4
2018,9,14,17,15,260.0,69.0,4.85,17.2,125.5,231.26,187.67
2018,9,14,17,30,208.0,53.0,4.9,16.9,86.0,175.39,138.26
2018,9,14,17,45,134.0,37.0,4.95,16.6,55.0,108.3,78.35
2018,9,14,18,0,60.0,21.0,5.0,16.3,24.0,51.21,0.0
2018,9,14,18,15,30.0,10.5,5.0,16.1,12.0,18.55,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.5,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,145.0,15.0,4.4,14.8,18.0,14.3,0.0
2018,9,15,6,15,282.5,25.0,4.55,15.0,51.5,20.72,5.05
2018,9,15,6,30,420.0,35.0,4.7,15.2,85.0,27.68,17.85
2018,9,15,6,45,451.5,44.0,4.85,15.4,122.0,33.3,23.54
2018,9,15,7,0,483.0,53.0,5.0,15.6,159.0,38.62,28.6
2018,9,15,7,15,379.0,81.0,5.0,15.8,178.0,59.56,47.31
2018,9,15,7,30,275.0,109.0,5.0,16.0,197.0,105.5,74.04
2018,9,15,7,45,245.0,134.5,5.05,16.15,223.0,142.22,103.35
2018,9,15,8,0,215.0,160.0,5.1,16.3,249.0,175.75,132.65
2018,9,15,8,15,175.0,185.5,5.1,16.5,263.5,205.56,159.56
2018,9,15,8,30,135.0,211.0,5.1,16.7,278.0,228.21,179.91
2018,9,15,8,45,177.5,227.5,5.1,16.85,324.5,269.4,213.11
2018,9,15,9,0,220.0,244.0,5.1,17.0,371.0,315.4,250.29
2018,9,15,9,15,160.5,255.5,5.1,17.15,352.0,312.29,248.46
2018,9,15,9,30,101.0,267.0,5.1,17.3,333.0,301.09,239.36
2018,9,15,9,45,115.5,293.0,5.05,17.5,372.0,342.99,272.27
2018,9,15,10,0,130.0,319.0,5.0,17.7,411.0,385.27,304.98
2018,9,15,10,15,133.5,335.5,5.05,17.85,433.5,412.65,325.88
2018,9,15,10,30,137.0,352.0,5.1,18.0,456.0,440.26,346.81
2018,9,15,10,45,127.0,356.5,5.1,18.1,455.0,446.04,350.66
2018,9,15,11,0,117.0,361.0,5.1,18.2,454.0,450.62,353.6
2018,9,15,11,15,168.5,361.5,5.15,18.3,497.5,501.58,393.75
2018,9,15,11,30,220.0,362.0,5.2,18.4,541.0,555.13,435.43
2018,9,15,11,45,274.5,350.0,5.25,18.45,575.0,609.96,477.97
2018,9,15,12,0,329.0,338.0,5.3,18.5,609.0,657.5,514.93
2018,9,15,12,15,191.0,336.5,5.35,18.55,493.5,525.57,412.59
2018,9,15,12,30,53.0,335.0,5.4,18.6,378.0,386.49,302.3
2018,9,15,12,45,47.5,333.5,5.5,18.6,372.0,382.1,299.29
2018,9,15,13,0,42.0,332.0,5.6,18.6,366.0,377.41,295.75
2018,9,15,13,15,50.0,333.5,5.65,18.55,373.0,388.9,305.31
2018,9,15,13,30,58.0,335.0,5.7,18.5,380.0,400.34,314.86
2018,9,15,13,45,210.5,287.0,5.75,18.5,441.0,524.09,416.33
2018,9,15,14,0,363.0,239.0,5.8,18.5,502.0,631.07,503.0
2018,9,15,14,15,640.5,157.5,5.85,18.4,596.5,804.28,639.27
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,943.77,742.55
2018,9,15,14,45,907.0,74.0,5.95,18.25,651.5,912.84,721.35
2018,9,15,15,0,896.0,72.0,6.0,18.2,612.0,878.94,698.75
2018,9,15,15,15,880.0,70.0,6.0,18.2,567.5,838.06,670.43
2018,9,15,15,30,864.0,68.0,6.0,18.2,523.0,795.0,640.21
2018,9,15,15,45,843.0,65.5,6.1,17.9,474.5,745.54,605.79
2018,9,15,16,0,822.0,63.0,6.2,17.6,426.0,694.89,569.7
2018,9,15,16,15,792.0,59.5,6.25,17.35,374.0,641.36,530.17
2018,9,15,16,30,762.0,56.0,6.3,17.1,322.0,582.2,484.34
2018,9,15,16,45,718.0,52.0,6.3,16.85,270.0,514.55,428.42
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,449.3,372.3
2018,9,15,17,15,600.5,43.0,6.2,16.3,168.0,370.74,303.11
2018,9,15,17,30,527.0,38.0,6.1,16.0,118.0,302.5,240.24
2018,9,15,17,45,381.0,30.0,6.0,15.7,76.0,206.31,150.21
2018,9,15,18,0,235.0,22.0,5.9,15.4,34.0,114.5,0.0
2018,9,15,18,15,117.5,11.0,5.7,15.25,17.0,43.65,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,11.44,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,18.37,2.51
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,25.97,16.3
2018,9,16,6,45,480.0,42.0,3.65,15.85,124.0,31.7,22.09
2018,9,16,7,0,522.0,51.0,3.8,16.2,164.0,37.14,27.22
2018,9,16,7,15,511.5,67.5,3.8,16.4,203.0,49.13,37.99
2018,9,16,7,30,501.0,84.0,3.8,16.6,242.0,97.05,58.92
2018,9,16,7,45,567.5,88.0,3.75,16.8,297.0,142.76,89.3
2018,9,16,8,0,634.0,92.0,3.7,17.0,352.0,196.54,131.98
2018,9,16,8,15,741.0,78.5,3.7,17.25,419.0,255.5,180.62
2018,9,16,8,30,848.0,65.0,3.7,17.5,486.0,325.86,240.37
2018,9,16,8,45,866.0,67.0,3.65,17.75,532.0,385.41,293.52
2018,9,16,9,0,884.0,69.0,3.6,18.0,578.0,445.65,345.83
2018,9,16,9,15,882.0,75.5,3.55,18.2,614.0,500.97,392.81
2018,9,16,9,30,880.0,82.0,3.5,18.4,650.0,554.36,436.61
2018,9,16,9,45,861.0,95.0,3.5,18.6,676.0,601.92,474.42
2018,9,16,10,0,842.0,108.0,3.5,18.8,702.0,646.45,508.66
2018,9,16,10,15,893.5,92.0,3.45,18.95,744.5,705.15,553.38
2018,9,16,10,30,945.0,76.0,3.4,19.1,787.0,766.06,595.97
2018,9,16,10,45,950.0,76.0,3.4,19.3,808.0,808.75,624.84
2018,9,16,11,0,955.0,76.0,3.4,19.5,829.0,848.76,651.65
2018,9,16,11,15,957.5,77.0,3.4,19.55,842.5,884.87,675.93
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,917.8,697.91
2018,9,16,11,45,961.5,77.5,3.4,19.7,861.0,944.9,715.71
2018,9,16,12,0,963.0,77.0,3.4,19.8,866.0,968.45,731.14
2018,9,16,12,15,962.5,77.5,3.5,19.85,864.0,987.57,744.51
2018,9,16,12,30,962.0,78.0,3.6,19.9,862.0,1002.91,755.47
2018,9,16,12,45,934.0,90.5,3.65,19.9,843.0,1001.36,754.97
2018,9,16,13,0,906.0,103.0,3.7,19.9,824.0,995.63,751.91
2018,9,16,13,15,859.5,119.5,3.8,19.85,791.0,972.42,737.57
2018,9,16,13,30,813.0,136.0,3.9,19.8,758.0,954.66,727.08
2018,9,16,13,45,799.5,135.5,4.0,19.75,730.0,938.18,717.45
2018,9,16,14,0,786.0,135.0,4.1,19.7,702.0,918.5,705.61
2018,9,16,14,15,852.5,104.0,4.2,19.6,693.0,928.0,714.42
2018,9,16,14,30,919.0,73.0,4.3,19.5,684.0,939.13,724.36
2018,9,16,14,45,907.5,71.5,4.4,19.35,645.0,908.24,705.06
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,874.41,684.03
2018,9,16,15,15,880.0,68.0,4.5,19.2,561.0,833.47,656.5
2018,9,16,15,30,864.0,66.0,4.5,19.2,516.0,790.36,627.11
2018,9,16,15,45,842.0,63.5,4.7,18.85,467.5,740.08,593.79
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,688.71,558.59
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,635.21,519.83
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,576.2,474.76
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,508.25,419.29
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,442.87,363.67
2018,9,16,17,15,591.0,42.5,4.95,17.2,162.0,363.55,294.58
2018,9,16,17,30,516.0,37.0,4.9,16.9,112.0,294.88,231.84
2018,9,16,17,45,372.0,29.0,4.85,16.6,71.5,200.64,142.05
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,109.06,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,53.0,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,106.0,11.0,3.4,14.9,13.0,10.48,0.0
2018,9,17,6,15,271.0,22.0,3.6,15.1,47.5,18.02,0.76
2018,9,17,6,30,436.0,33.0,3.8,15.3,82.0,26.11,16.33
2018,9,17,6,45,411.0,36.5,3.95,15.55,102.5,26.94,17.93
2018,9,17,7,0,386.0,40.0,4.1,15.8,123.0,27.97,19.14
2018,9,17,7,15,193.0,59.0,4.1,15.95,100.5,42.22,31.93
2018,9,17,7,30,0.0,78.0,4.1,16.1,78.0,71.45,55.06
2018,9,17,7,45,8.0,107.5,4.1,16.25,111.0,98.39,77.2
2018,9,17,8,0,16.0,137.0,4.1,16.4,144.0,126.63,100.14
2018,9,17,8,15,17.5,156.0,4.1,16.5,164.0,145.67,115.57
2018,9,17,8,30,19.0,175.0,4.1,16.6,184.0,165.03,131.14
2018,9,17,8,45,33.5,200.5,4.1,16.75,218.5,193.86,154.04
2018,9,17,9,0,48.0,226.0,4.1,16.9,253.0,226.42,179.88
2018,9,17,9,15,53.5,244.0,4.1,17.0,276.5,249.95,198.43
2018,9,17,9,30,59.0,262.0,4.1,17.1,300.0,274.21,217.43
2018,9,17,9,45,60.5,277.0,4.1,17.2,318.0,294.05,232.77
2018,9,17,10,0,62.0,292.0,4.1,17.3,336.0,314.08,248.14
2018,9,17,10,15,53.5,301.5,4.2,17.35,340.5,322.25,254.1
2018,9,17,10,30,45.0,311.0,4.3,17.4,345.0,329.6,259.38
2018,9,17,10,45,48.5,324.5,4.4,17.45,362.0,349.3,274.55
2018,9,17,11,0,52.0,338.0,4.5,17.5,379.0,369.34,289.92
2018,9,17,11,15,49.5,341.0,4.65,17.5,380.5,374.15,293.52
2018,9,17,11,30,47.0,344.0,4.8,17.5,382.0,378.64,296.94
2018,9,17,11,45,54.0,349.5,4.9,17.5,393.5,393.85,308.95
2018,9,17,12,0,61.0,355.0,5.0,17.5,405.0,409.3,321.14
2018,9,17,12,15,107.0,369.5,5.15,17.5,456.5,482.09,378.51
2018,9,17,12,30,153.0,384.0,5.3,17.5,508.0,545.79,428.39
2018,9,17,12,45,208.0,372.0,5.4,17.45,538.0,590.33,464.26
2018,9,17,13,0,263.0,360.0,5.5,17.4,568.0,647.88,509.59
2018,9,17,13,15,471.5,272.5,5.6,17.35,635.0,771.24,608.96
2018,9,17,13,30,680.0,185.0,5.7,17.3,702.0,884.46,697.13
2018,9,17,13,45,800.0,135.0,5.75,17.25,723.0,936.67,735.76
2018,9,17,14,0,920.0,85.0,5.8,17.2,744.0,979.0,767.54
2018,9,17,14,15,911.0,83.0,5.85,17.15,710.5,956.71,753.01
2018,9,17,14,30,902.0,81.0,5.9,17.1,677.0,931.05,736.4
2018,9,17,14,45,889.5,79.5,5.95,17.05,637.5,899.65,715.56
2018,9,17,15,0,877.0,78.0,6.0,17.0,598.0,865.44,692.52
2018,9,17,15,15,859.5,75.5,6.0,17.0,553.0,823.22,662.94
2018,9,17,15,30,842.0,73.0,6.0,17.0,508.0,778.99,631.55
2018,9,17,15,45,820.0,70.5,6.0,16.8,460.0,735.82,601.01
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,685.0,563.96
2018,9,17,16,15,765.0,65.0,6.0,16.4,361.0,625.15,518.93
2018,9,17,16,30,732.0,62.0,6.0,16.2,310.0,565.82,471.76
2018,9,17,16,45,682.0,57.0,5.95,16.05,257.5,494.79,412.49
2018,9,17,17,0,632.0,52.0,5.9,15.9,205.0,426.74,353.57
2018,9,17,17,15,550.0,46.0,5.8,15.7,155.5,349.06,284.67
2018,9,17,17,30,468.0,40.0,5.7,15.5,106.0,275.55,217.37
2018,9,17,17,45,326.5,30.5,5.6,15.35,67.0,183.25,126.44
2018,9,17,18,0,185.0,21.0,5.5,15.2,28.0,81.17,0.0
2018,9,17,18,15,92.5,10.5,5.45,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.65,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.3,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.4,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.6,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,7.4,0.56
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,11.57,4.49
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,15.75,8.35
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,23.18,15.06
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,30.62,20.53
2018,9,18,7,45,0.0,56.5,4.15,15.65,56.5,52.52,39.1
2018,9,18,8,0,0.0,80.0,4.1,15.8,80.0,74.29,57.33
2018,9,18,8,15,0.0,86.5,4.1,16.0,86.5,80.36,62.18
2018,9,18,8,30,0.0,93.0,4.1,16.2,93.0,86.43,66.98
2018,9,18,8,45,0.0,104.5,4.05,16.35,104.5,97.05,75.53
2018,9,18,9,0,0.0,116.0,4.0,16.5,116.0,107.74,84.06
2018,9,18,9,15,0.0,120.0,4.0,16.65,120.0,111.59,86.92
2018,9,18,9,30,0.0,124.0,4.0,16.8,124.0,115.43,89.79
2018,9,18,9,45,0.5,137.5,4.0,16.9,138.0,128.39,100.11
2018,9,18,10,0,1.0,151.0,4.0,17.0,152.0,141.49,110.48
2018,9,18,10,15,3.5,176.5,3.95,17.1,179.0,167.33,131.08
2018,9,18,10,30,6.0,202.0,3.9,17.2,206.0,193.62,151.87
2018,9,18,10,45,7.0,206.5,3.85,17.3,211.5,199.26,156.11
2018,9,18,11,0,8.0,211.0,3.8,17.4,217.0,204.98,160.46
2018,9,18,11,15,6.5,198.5,3.8,17.5,203.5,192.4,150.26
2018,9,18,11,30,5.0,186.0,3.8,17.6,190.0,179.6,139.95
2018,9,18,11,45,5.5,191.0,3.75,17.65,195.5,185.23,144.38
2018,9,18,12,0,6.0,196.0,3.7,17.7,201.0,190.9,148.83
2018,9,18,12,15,6.5,199.5,3.8,17.7,205.0,195.15,152.24
2018,9,18,12,30,7.0,203.0,3.9,17.7,209.0,199.42,155.7
2018,9,18,12,45,11.0,225.5,4.05,17.75,234.5,225.8,176.77
2018,9,18,13,0,15.0,248.0,4.2,17.8,260.0,252.62,198.11
2018,9,18,13,15,20.0,264.5,4.35,17.75,280.0,274.79,215.93
2018,9,18,13,30,25.0,281.0,4.5,17.7,300.0,297.33,234.07
2018,9,18,13,45,21.0,264.0,4.7,17.65,279.5,276.8,218.27
2018,9,18,14,0,17.0,247.0,4.9,17.6,259.0,256.2,202.39
2018,9,18,14,15,14.5,231.5,5.05,17.45,241.5,238.53,188.84
2018,9,18,14,30,12.0,216.0,5.2,17.3,224.0,220.86,175.19
2018,9,18,14,45,7.5,195.0,5.35,17.2,200.0,195.71,155.29
2018,9,18,15,0,3.0,174.0,5.5,17.1,176.0,170.72,135.34
2018,9,18,15,15,3.0,161.0,5.5,17.1,163.0,158.05,125.41
2018,9,18,15,30,3.0,148.0,5.5,17.1,150.0,145.38,115.41
2018,9,18,15,45,8.5,142.0,5.7,16.75,146.0,144.41,115.35
2018,9,18,16,0,14.0,136.0,5.9,16.4,142.0,143.24,115.08
2018,9,18,16,15,222.0,110.0,5.9,16.15,185.0,286.33,239.46
2018,9,18,16,30,430.0,84.0,5.9,15.9,228.0,392.6,329.7
2018,9,18,16,45,482.5,74.5,5.9,15.65,209.5,397.78,332.7
2018,9,18,17,0,535.0,65.0,5.9,15.4,191.0,390.64,324.02
