Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,17,15,443.5,56.0,5.85,15.15,143.0,305.99,249.56
2018,9,18,17,30,352.0,47.0,5.8,14.9,95.0,229.61,180.61
2018,9,18,17,45,228.0,33.0,5.7,14.7,59.0,147.71,97.37
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,52.16,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.2,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,9.53,0.0
2018,9,19,6,15,156.0,25.5,3.75,14.1,40.0,20.38,0.0
2018,9,19,6,30,265.0,41.0,3.7,14.3,70.0,32.13,21.19
2018,9,19,6,45,284.0,52.5,3.65,14.55,98.5,40.06,29.41
2018,9,19,7,0,303.0,64.0,3.6,14.8,127.0,47.61,36.59
2018,9,19,7,15,191.5,90.0,3.35,14.95,134.0,69.46,56.19
2018,9,19,7,30,80.0,116.0,3.1,15.1,141.0,103.93,79.85
2018,9,19,7,45,102.5,137.0,2.8,15.3,174.5,128.64,98.53
2018,9,19,8,0,125.0,158.0,2.5,15.5,208.0,159.45,122.96
2018,9,19,8,15,134.5,181.0,2.25,15.75,241.0,191.64,149.33
2018,9,19,8,30,144.0,204.0,2.0,16.0,274.0,225.25,176.71
2018,9,19,8,45,210.5,220.0,1.8,16.25,333.5,275.21,215.88
2018,9,19,9,0,277.0,236.0,1.6,16.5,393.0,332.71,260.87
2018,9,19,9,15,362.0,233.0,1.55,16.8,453.5,389.87,305.5
2018,9,19,9,30,447.0,230.0,1.5,17.1,514.0,457.2,357.4
2018,9,19,9,45,615.5,184.0,1.45,17.4,598.5,541.55,422.08
2018,9,19,10,0,784.0,138.0,1.4,17.7,683.0,637.44,493.76
2018,9,19,10,15,835.0,124.0,1.5,18.05,725.5,696.71,537.29
2018,9,19,10,30,886.0,110.0,1.6,18.4,768.0,755.17,578.8
2018,9,19,10,45,892.0,111.0,1.65,18.8,789.0,797.48,606.4
2018,9,19,11,0,898.0,112.0,1.7,19.2,810.0,837.37,632.22
2018,9,19,11,15,901.5,112.5,1.8,19.55,823.0,872.07,655.0
2018,9,19,11,30,905.0,113.0,1.9,19.9,836.0,903.82,675.76
2018,9,19,11,45,906.5,113.5,2.0,20.2,841.5,930.69,693.4
2018,9,19,12,0,908.0,114.0,2.1,20.5,847.0,954.23,708.9
2018,9,19,12,15,907.5,113.0,2.25,20.7,843.5,970.89,720.76
2018,9,19,12,30,907.0,112.0,2.4,20.9,840.0,983.93,730.39
2018,9,19,12,45,904.5,111.0,2.6,21.1,828.5,991.39,736.94
2018,9,19,13,0,902.0,110.0,2.8,21.3,817.0,995.12,741.11
2018,9,19,13,15,896.5,109.5,3.0,21.3,798.0,992.77,741.9
2018,9,19,13,30,891.0,109.0,3.2,21.3,779.0,986.73,740.29
2018,9,19,13,45,883.5,107.5,3.4,21.3,752.5,974.02,734.22
2018,9,19,14,0,876.0,106.0,3.6,21.3,726.0,957.8,725.77
2018,9,19,14,15,865.0,104.0,3.8,21.15,692.0,934.35,712.71
2018,9,19,14,30,854.0,102.0,4.0,21.0,658.0,915.69,702.88
2018,9,19,14,45,838.0,100.0,4.2,20.9,618.0,881.49,681.83
2018,9,19,15,0,822.0,98.0,4.4,20.8,578.0,844.75,658.73
2018,9,19,15,15,801.0,95.0,4.4,20.8,532.5,800.35,628.68
2018,9,19,15,30,780.0,92.0,4.4,20.8,487.0,754.24,597.01
2018,9,19,15,45,750.5,88.5,4.65,20.4,438.0,699.63,560.53
2018,9,19,16,0,721.0,85.0,4.9,20.0,389.0,648.27,525.25
2018,9,19,16,15,679.5,81.0,4.95,19.6,338.0,584.7,477.74
2018,9,19,16,30,638.0,77.0,5.0,19.2,287.0,522.64,428.89
2018,9,19,16,45,578.0,70.5,5.0,18.85,235.5,448.52,368.34
2018,9,19,17,0,518.0,64.0,5.0,18.5,184.0,378.61,309.07
2018,9,19,17,15,426.0,55.0,4.95,18.05,136.5,294.85,236.8
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,220.47,170.42
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,139.42,85.0
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,48.29,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.65,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.7,10.0,9.53,0.0
2018,9,20,6,15,199.5,23.0,2.4,17.15,40.5,19.5,0.0
2018,9,20,6,30,332.0,36.0,2.4,17.6,71.0,29.43,18.49
2018,9,20,6,45,432.5,45.0,2.4,18.05,117.5,34.97,24.56
2018,9,20,7,0,533.0,54.0,2.4,18.5,164.0,40.36,29.69
2018,9,20,7,15,595.5,60.0,2.3,18.85,215.0,42.93,32.15
2018,9,20,7,30,658.0,66.0,2.2,19.2,266.0,90.9,48.25
2018,9,20,7,45,699.5,70.5,2.15,19.5,318.0,143.49,83.2
2018,9,20,8,0,741.0,75.0,2.1,19.8,370.0,203.79,131.62
2018,9,20,8,15,770.5,78.5,2.0,20.15,420.0,261.45,181.37
2018,9,20,8,30,800.0,82.0,1.9,20.5,470.0,321.91,233.88
2018,9,20,8,45,822.0,84.5,1.8,20.85,516.5,381.16,284.76
2018,9,20,9,0,844.0,87.0,1.7,21.2,563.0,441.69,335.05
2018,9,20,9,15,861.0,89.0,1.65,21.6,605.0,501.49,383.06
2018,9,20,9,30,878.0,91.0,1.6,22.0,647.0,559.62,428.06
2018,9,20,9,45,892.5,91.5,1.5,22.4,683.5,614.61,468.81
2018,9,20,10,0,907.0,92.0,1.4,22.8,720.0,668.78,507.33
2018,9,20,10,15,915.0,93.5,1.4,23.1,748.5,718.43,542.3
2018,9,20,10,30,923.0,95.0,1.4,23.4,777.0,766.17,573.35
2018,9,20,10,45,928.0,95.5,1.45,23.7,797.5,808.45,600.5
2018,9,20,11,0,933.0,96.0,1.5,24.0,818.0,848.12,625.7
2018,9,20,11,15,936.0,96.5,1.6,24.1,831.0,883.32,648.89
2018,9,20,11,30,939.0,97.0,1.7,24.2,844.0,915.42,670.05
2018,9,20,11,45,939.5,97.0,1.8,24.3,848.0,941.51,687.35
2018,9,20,12,0,940.0,97.0,1.9,24.4,852.0,964.09,702.49
2018,9,20,12,15,939.5,96.5,2.0,24.45,849.0,981.59,714.62
2018,9,20,12,30,939.0,96.0,2.1,24.5,846.0,995.36,724.5
2018,9,20,12,45,937.5,95.0,2.2,24.55,834.5,1003.84,731.15
2018,9,20,13,0,936.0,94.0,2.3,24.6,823.0,1008.46,735.49
2018,9,20,13,15,931.0,93.5,2.4,24.55,804.0,1006.43,735.99
2018,9,20,13,30,926.0,93.0,2.5,24.5,785.0,1000.57,734.17
2018,9,20,13,45,919.5,91.5,2.6,24.45,758.0,988.36,728.32
2018,9,20,14,0,913.0,90.0,2.7,24.4,731.0,972.49,720.15
2018,9,20,14,15,902.5,88.5,2.7,24.3,697.0,949.34,706.47
2018,9,20,14,30,892.0,87.0,2.7,24.2,663.0,922.92,690.66
2018,9,20,14,45,878.0,85.0,2.75,24.1,623.0,889.72,670.61
2018,9,20,15,0,864.0,83.0,2.8,24.0,583.0,853.82,648.54
2018,9,20,15,15,845.5,80.5,2.8,24.0,538.0,818.01,625.71
2018,9,20,15,30,827.0,78.0,2.8,24.0,493.0,773.11,596.17
2018,9,20,15,45,800.5,75.0,2.85,23.65,443.5,719.82,561.17
2018,9,20,16,0,774.0,72.0,2.9,23.3,394.0,665.82,524.71
2018,9,20,16,15,737.0,68.5,2.9,22.85,342.5,603.65,480.99
2018,9,20,16,30,700.0,65.0,2.9,22.4,291.0,542.4,434.53
2018,9,20,16,45,645.0,59.5,2.9,21.95,239.0,473.11,379.7
2018,9,20,17,0,590.0,54.0,2.9,21.5,187.0,404.37,322.99
2018,9,20,17,15,502.0,46.5,2.9,20.9,139.0,321.34,252.93
2018,9,20,17,30,414.0,39.0,2.9,20.3,91.0,246.5,186.63
2018,9,20,17,45,277.5,28.0,2.85,19.7,56.0,154.48,84.19
2018,9,20,18,0,141.0,17.0,2.8,19.1,21.0,61.49,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.4,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.5,10.0,9.53,0.0
2018,9,21,6,15,205.0,22.5,1.25,15.75,40.0,19.17,0.0
2018,9,21,6,30,340.0,35.0,1.4,16.0,70.0,28.64,17.81
2018,9,21,6,45,437.5,44.0,1.5,16.3,115.5,34.22,24.09
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,39.64,29.31
2018,9,21,7,15,596.5,59.0,1.65,16.9,212.0,42.25,31.82
2018,9,21,7,30,658.0,65.0,1.7,17.2,263.0,89.75,47.81
2018,9,21,7,45,700.0,69.0,1.8,17.5,314.5,145.16,85.21
2018,9,21,8,0,742.0,73.0,1.9,17.8,366.0,201.79,130.89
2018,9,21,8,15,677.5,95.0,1.95,18.3,389.0,250.03,176.57
2018,9,21,8,30,613.0,117.0,2.0,18.8,412.0,293.23,217.47
2018,9,21,8,45,398.5,179.5,2.05,19.3,378.5,308.16,236.56
2018,9,21,9,0,184.0,242.0,2.1,19.8,345.0,298.43,232.36
2018,9,21,9,15,155.5,263.0,2.15,20.15,354.5,316.95,247.08
2018,9,21,9,30,127.0,284.0,2.2,20.5,364.0,332.42,258.67
2018,9,21,9,45,124.0,299.0,2.2,20.85,380.5,354.35,274.95
2018,9,21,10,0,121.0,314.0,2.2,21.2,397.0,375.88,290.62
2018,9,21,10,15,120.0,324.0,2.2,21.45,409.5,393.63,303.42
2018,9,21,10,30,119.0,334.0,2.2,21.7,422.0,411.06,315.85
2018,9,21,10,45,85.0,322.5,2.2,21.95,386.0,375.81,288.41
2018,9,21,11,0,51.0,311.0,2.2,22.2,350.0,342.48,262.32
2018,9,21,11,15,36.0,298.5,2.25,22.3,326.5,321.05,245.78
2018,9,21,11,30,21.0,286.0,2.3,22.4,303.0,290.41,222.14
2018,9,21,11,45,23.0,293.0,2.35,22.45,311.5,300.38,229.8
2018,9,21,12,0,25.0,300.0,2.4,22.5,320.0,320.35,244.86
2018,9,21,12,15,29.0,309.0,2.45,22.45,332.0,335.52,256.44
2018,9,21,12,30,33.0,318.0,2.5,22.4,344.0,350.91,268.24
2018,9,21,12,45,35.0,316.5,2.6,22.3,344.0,353.36,270.48
2018,9,21,13,0,37.0,315.0,2.7,22.2,344.0,355.73,272.75
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,349.54,268.64
2018,9,21,13,30,37.0,300.0,2.8,21.8,327.0,343.14,264.44
2018,9,21,13,45,181.5,260.0,2.85,21.6,387.5,451.73,352.53
2018,9,21,14,0,326.0,220.0,2.9,21.4,448.0,571.92,446.4
2018,9,21,14,15,599.5,154.5,2.9,21.2,548.5,755.28,585.22
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,905.92,691.15
2018,9,21,14,45,859.5,87.0,2.9,20.8,609.5,873.55,669.49
2018,9,21,15,0,846.0,85.0,2.9,20.6,570.0,845.73,652.48
2018,9,21,15,15,826.5,82.0,2.9,20.6,525.0,801.84,623.4
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,756.13,592.71
2018,9,21,15,45,781.0,75.5,2.85,20.05,431.0,703.33,557.21
2018,9,21,16,0,755.0,72.0,2.8,19.5,382.0,649.86,520.33
2018,9,21,16,15,718.5,68.0,2.75,19.15,331.5,588.29,475.64
2018,9,21,16,30,682.0,64.0,2.7,18.8,281.0,527.67,428.5
2018,9,21,16,45,626.0,58.5,2.65,18.4,230.0,458.82,372.9
2018,9,21,17,0,570.0,53.0,2.6,18.0,179.0,390.65,315.63
2018,9,21,17,15,479.0,45.5,2.55,17.6,131.5,307.5,244.3
2018,9,21,17,30,388.0,38.0,2.5,17.2,84.0,232.9,176.99
2018,9,21,17,45,256.0,26.5,2.5,16.8,51.0,142.43,66.36
2018,9,21,18,0,124.0,15.0,2.5,16.4,18.0,53.76,0.0
2018,9,21,18,15,62.0,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.8,9.0,8.58,0.0
2018,9,22,6,15,192.0,22.0,2.1,14.05,38.0,18.82,0.0
2018,9,22,6,30,322.0,35.0,2.1,14.3,67.0,28.82,17.86
2018,9,22,6,45,323.5,36.0,2.1,14.5,84.5,26.97,17.91
2018,9,22,7,0,325.0,37.0,2.1,14.7,102.0,25.94,17.4
2018,9,22,7,15,162.5,45.5,2.0,14.9,78.0,32.43,23.35
2018,9,22,7,30,0.0,54.0,1.9,15.1,54.0,50.19,37.27
2018,9,22,7,45,0.0,67.5,1.8,15.25,67.5,62.8,47.9
2018,9,22,8,0,0.0,81.0,1.7,15.4,81.0,75.11,58.13
2018,9,22,8,15,0.0,90.5,1.65,15.65,90.5,83.91,65.24
2018,9,22,8,30,0.0,100.0,1.6,15.9,100.0,92.73,72.29
2018,9,22,8,45,1.0,127.5,1.55,16.1,128.0,118.26,93.01
2018,9,22,9,0,2.0,155.0,1.5,16.3,156.0,144.09,113.66
2018,9,22,9,15,3.5,172.0,1.55,16.55,174.0,160.94,126.81
2018,9,22,9,30,5.0,189.0,1.6,16.8,192.0,178.08,140.12
2018,9,22,9,45,6.5,198.0,1.7,17.0,202.0,188.09,147.72
2018,9,22,10,0,8.0,207.0,1.8,17.2,212.0,198.27,155.47
2018,9,22,10,15,12.5,229.5,1.9,17.4,238.0,223.36,175.01
2018,9,22,10,30,17.0,252.0,2.0,17.6,264.0,249.07,194.85
2018,9,22,10,45,17.5,257.0,2.15,17.75,270.0,255.57,199.65
2018,9,22,11,0,18.0,262.0,2.3,17.9,276.0,262.07,204.53
2018,9,22,11,15,17.5,265.5,2.45,17.95,279.0,266.28,207.71
2018,9,22,11,30,17.0,269.0,2.6,18.0,282.0,270.42,210.87
2018,9,22,11,45,17.5,272.0,2.8,18.1,285.5,274.9,214.35
2018,9,22,12,0,18.0,275.0,3.0,18.2,289.0,279.36,217.85
2018,9,22,12,15,26.0,294.0,3.2,18.2,314.5,317.28,247.56
2018,9,22,12,30,34.0,313.0,3.4,18.2,340.0,346.77,270.59
2018,9,22,12,45,38.5,316.5,3.6,18.25,346.5,356.91,278.71
2018,9,22,13,0,43.0,320.0,3.8,18.3,353.0,367.12,286.98
2018,9,22,13,15,46.0,314.0,3.9,18.3,348.5,365.51,286.23
2018,9,22,13,30,49.0,308.0,4.0,18.3,344.0,363.7,285.4
2018,9,22,13,45,201.0,270.5,4.1,18.35,411.0,495.9,392.68
2018,9,22,14,0,353.0,233.0,4.2,18.4,478.0,611.34,484.42
2018,9,22,14,15,621.0,158.5,4.2,18.4,564.0,778.46,613.82
2018,9,22,14,30,889.0,84.0,4.2,18.4,650.0,912.42,710.49
2018,9,22,14,45,877.0,81.5,4.2,18.4,610.5,880.33,688.26
2018,9,22,15,0,865.0,79.0,4.2,18.4,571.0,845.46,665.1
2018,9,22,15,15,846.0,76.5,4.2,18.4,525.5,802.23,635.65
2018,9,22,15,30,827.0,74.0,4.2,18.4,480.0,763.7,609.34
2018,9,22,15,45,801.5,71.0,4.15,18.3,431.5,711.21,572.18
2018,9,22,16,0,776.0,68.0,4.1,18.2,383.0,657.95,533.73
2018,9,22,16,15,738.0,64.5,4.15,18.0,331.5,595.19,487.29
2018,9,22,16,30,700.0,61.0,4.2,17.8,280.0,533.48,438.18
2018,9,22,16,45,642.0,55.5,4.25,17.6,228.0,459.17,377.11
2018,9,22,17,0,584.0,50.0,4.3,17.4,176.0,392.74,319.87
2018,9,22,17,15,487.0,43.5,4.35,17.1,129.0,307.57,245.61
2018,9,22,17,30,390.0,37.0,4.4,16.8,82.0,231.4,175.4
2018,9,22,17,45,237.5,24.5,4.45,16.5,47.5,131.34,45.09
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,38.24,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.0,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.2,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.3,9.0,8.58,0.0
2018,9,23,6,15,164.5,23.0,3.4,14.55,36.5,18.51,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.8,64.0,29.14,17.79
2018,9,23,6,45,344.5,46.5,3.8,15.1,100.5,36.84,26.36
2018,9,23,7,0,409.0,56.0,4.0,15.4,137.0,42.46,31.86
2018,9,23,7,15,393.5,73.0,3.95,15.6,169.5,53.48,41.89
2018,9,23,7,30,378.0,90.0,3.9,15.8,202.0,92.46,60.08
2018,9,23,7,45,388.5,107.5,3.9,16.0,241.0,134.94,91.11
2018,9,23,8,0,399.0,125.0,3.9,16.2,280.0,178.87,127.52
2018,9,23,8,15,350.5,152.0,3.85,16.4,301.5,219.08,164.54
2018,9,23,8,30,302.0,179.0,3.8,16.6,323.0,251.46,194.48
2018,9,23,8,45,315.5,199.0,3.7,16.75,362.0,294.83,230.98
2018,9,23,9,0,329.0,219.0,3.6,16.9,401.0,339.64,268.0
2018,9,23,9,15,490.0,189.5,3.55,17.1,483.5,412.66,326.53
2018,9,23,9,30,651.0,160.0,3.5,17.3,566.0,501.93,397.63
2018,9,23,9,45,698.5,152.5,3.45,17.45,609.5,558.7,442.62
2018,9,23,10,0,746.0,145.0,3.4,17.6,653.0,618.15,488.81
2018,9,23,10,15,667.0,160.5,3.4,17.75,628.5,617.2,487.93
2018,9,23,10,30,588.0,176.0,3.4,17.9,604.0,607.59,480.25
2018,9,23,10,45,751.0,137.5,3.4,18.0,700.0,717.37,563.99
2018,9,23,11,0,914.0,99.0,3.4,18.1,796.0,833.0,645.68
2018,9,23,11,15,918.0,99.0,3.5,18.15,809.0,867.68,669.23
2018,9,23,11,30,922.0,99.0,3.6,18.2,822.0,899.36,691.26
2018,9,23,11,45,924.0,98.5,3.7,18.25,826.5,925.59,709.53
2018,9,23,12,0,926.0,98.0,3.8,18.3,831.0,948.42,725.53
2018,9,23,12,15,928.0,96.0,4.0,18.25,828.0,966.1,738.99
2018,9,23,12,30,930.0,94.0,4.2,18.2,825.0,980.13,750.09
2018,9,23,12,45,934.0,91.0,4.45,18.15,816.0,991.2,759.87
2018,9,23,13,0,938.0,88.0,4.7,18.1,807.0,998.48,767.73
2018,9,23,13,15,933.5,87.0,4.85,18.0,787.5,996.06,768.24
2018,9,23,13,30,929.0,86.0,5.0,17.9,768.0,989.78,766.23
2018,9,23,13,45,921.0,85.5,5.2,17.8,741.0,977.0,760.09
2018,9,23,14,0,913.0,85.0,5.4,17.7,714.0,960.59,751.37
2018,9,23,14,15,902.0,84.0,5.4,17.6,680.0,937.35,736.4
2018,9,23,14,30,891.0,83.0,5.4,17.5,646.0,910.87,719.15
2018,9,23,14,45,875.5,81.5,5.4,17.4,605.5,876.8,696.32
2018,9,23,15,0,860.0,80.0,5.4,17.3,565.0,840.15,671.46
2018,9,23,15,15,840.5,78.0,5.4,17.3,520.0,804.1,646.58
2018,9,23,15,30,821.0,76.0,5.4,17.3,475.0,759.14,614.69
2018,9,23,15,45,794.0,73.0,5.15,17.1,426.0,705.73,575.3
2018,9,23,16,0,767.0,70.0,4.9,16.9,377.0,651.68,534.81
2018,9,23,16,15,727.0,67.0,4.75,16.75,326.0,588.56,486.23
2018,9,23,16,30,687.0,64.0,4.6,16.6,275.0,530.1,438.26
2018,9,23,16,45,624.5,58.5,4.5,16.45,223.0,454.27,374.83
2018,9,23,17,0,562.0,53.0,4.4,16.3,171.0,382.97,312.91
2018,9,23,17,15,460.5,45.5,4.3,16.1,124.0,295.65,236.27
2018,9,23,17,30,359.0,38.0,4.2,15.9,77.0,217.62,163.63
2018,9,23,17,45,215.5,24.5,4.15,15.65,44.5,120.51,19.5
2018,9,23,18,0,72.0,11.0,4.1,15.4,12.0,32.98,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.3,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.85,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.91,0.0
2018,9,24,6,15,0.0,10.0,0.35,14.05,10.0,9.53,0.0
2018,9,24,6,30,0.0,18.0,0.4,14.2,18.0,16.7,7.7
2018,9,24,6,45,0.0,32.0,0.5,14.4,32.0,29.72,20.31
2018,9,24,7,0,0.0,46.0,0.6,14.6,46.0,42.51,32.07
2018,9,24,7,15,1.0,65.5,0.7,14.85,66.0,59.52,47.39
2018,9,24,7,30,2.0,85.0,0.8,15.1,86.0,77.0,59.84
2018,9,24,7,45,5.0,106.0,0.85,15.35,108.0,96.39,75.82
2018,9,24,8,0,8.0,127.0,0.9,15.6,130.0,116.4,92.06
2018,9,24,8,15,10.0,144.5,0.9,15.95,149.0,133.75,105.89
2018,9,24,8,30,12.0,162.0,0.9,16.3,168.0,151.45,119.83
2018,9,24,8,45,25.5,189.0,0.85,16.7,202.5,182.08,143.73
2018,9,24,9,0,39.0,216.0,0.8,17.1,237.0,214.18,168.51
2018,9,24,9,15,71.5,245.0,0.85,17.55,287.5,259.94,203.75
2018,9,24,9,30,104.0,274.0,0.9,18.0,338.0,309.64,241.61
2018,9,24,9,45,125.0,294.0,0.95,18.4,375.5,350.7,272.37
2018,9,24,10,0,146.0,314.0,1.0,18.8,413.0,392.05,303.02
2018,9,24,10,15,147.0,327.5,1.05,19.25,430.5,415.67,319.82
2018,9,24,10,30,148.0,341.0,1.1,19.7,448.0,439.17,336.43
2018,9,24,10,45,134.0,349.0,1.15,20.15,448.0,445.76,340.25
2018,9,24,11,0,120.0,357.0,1.2,20.6,448.0,450.94,343.09
2018,9,24,11,15,115.0,363.0,1.35,20.8,451.5,460.23,349.9
2018,9,24,11,30,110.0,369.0,1.5,21.0,455.0,459.79,349.67
2018,9,24,11,45,111.5,372.0,1.65,21.15,459.5,469.52,357.11
2018,9,24,12,0,113.0,375.0,1.8,21.3,464.0,489.75,372.01
2018,9,24,12,15,103.5,370.5,1.95,21.25,451.5,469.92,357.98
2018,9,24,12,30,94.0,366.0,2.1,21.2,439.0,460.11,351.29
2018,9,24,12,45,79.5,352.0,2.25,21.2,413.5,434.54,332.73
2018,9,24,13,0,65.0,338.0,2.4,21.2,388.0,408.21,313.48
2018,9,24,13,15,70.0,332.5,2.55,21.0,385.0,409.31,315.46
2018,9,24,13,30,75.0,327.0,2.7,20.8,382.0,410.15,317.17
2018,9,24,13,45,223.5,280.5,2.85,20.65,435.0,528.24,411.45
2018,9,24,14,0,372.0,234.0,3.0,20.5,488.0,629.04,490.73
2018,9,24,14,15,636.0,159.0,3.05,20.25,568.0,790.08,613.14
2018,9,24,14,30,900.0,84.0,3.1,20.0,648.0,917.98,703.97
2018,9,24,14,45,884.5,82.5,3.15,19.75,607.5,883.69,681.59
2018,9,24,15,0,869.0,81.0,3.2,19.5,567.0,846.78,658.5
2018,9,24,15,15,849.0,78.5,3.2,19.5,521.0,809.45,633.9
2018,9,24,15,30,829.0,76.0,3.2,19.5,475.0,763.18,602.48
2018,9,24,15,45,800.5,73.0,3.25,19.0,425.0,708.36,565.52
2018,9,24,16,0,772.0,70.0,3.3,18.5,375.0,652.99,527.08
2018,9,24,16,15,730.0,66.0,3.3,18.15,322.5,587.18,478.38
2018,9,24,16,30,688.0,62.0,3.3,17.8,270.0,522.78,427.54
2018,9,24,16,45,626.0,56.5,3.3,17.45,218.5,450.78,368.37
2018,9,24,17,0,564.0,51.0,3.3,17.1,167.0,379.91,307.78
2018,9,24,17,15,464.0,43.0,3.2,16.8,120.0,293.06,232.14
2018,9,24,17,30,364.0,35.0,3.1,16.5,73.0,215.75,159.28
2018,9,24,17,45,220.5,23.0,3.0,16.15,42.0,118.73,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.8,11.0,34.32,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.65,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,24.0,3.5,1.2,14.0,3.0,0.0,0.0
2018,9,25,6,0,48.0,7.0,1.1,14.1,6.0,0.0,0.0
2018,9,25,6,15,67.0,11.5,1.0,14.4,15.0,10.96,0.0
2018,9,25,6,30,86.0,16.0,0.9,14.7,24.0,12.2,3.91
2018,9,25,6,45,62.0,23.5,0.85,14.95,31.0,19.64,11.45
2018,9,25,7,0,38.0,31.0,0.8,15.2,38.0,27.67,18.88
2018,9,25,7,15,19.0,41.5,0.8,15.45,45.0,38.59,28.77
2018,9,25,7,30,0.0,52.0,0.8,15.7,52.0,48.33,35.61
2018,9,25,7,45,0.0,68.0,0.8,15.95,68.0,63.2,48.12
2018,9,25,8,0,0.0,84.0,0.8,16.2,84.0,77.72,60.13
2018,9,25,8,15,0.0,91.5,0.9,16.5,91.5,84.77,65.73
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,91.8,71.27
2018,9,25,8,45,0.0,116.5,1.15,17.05,116.5,107.93,84.23
2018,9,25,9,0,0.0,134.0,1.3,17.3,134.0,124.18,97.13
2018,9,25,9,15,1.5,155.5,1.45,17.6,156.5,144.93,113.53
2018,9,25,9,30,3.0,177.0,1.6,17.9,179.0,166.03,130.04
2018,9,25,9,45,5.5,192.0,1.75,18.15,195.5,182.02,142.41
2018,9,25,10,0,8.0,207.0,1.9,18.4,212.0,198.37,155.01
2018,9,25,10,15,12.0,227.5,2.0,18.65,236.0,221.27,172.71
2018,9,25,10,30,16.0,248.0,2.1,18.9,260.0,244.71,190.69
2018,9,25,10,45,16.0,253.0,2.2,19.1,265.0,250.78,195.06
2018,9,25,11,0,16.0,258.0,2.3,19.3,270.0,256.81,199.47
2018,9,25,11,15,17.5,264.5,2.4,19.45,278.0,265.52,206.06
2018,9,25,11,30,19.0,271.0,2.5,19.6,286.0,274.32,212.74
2018,9,25,11,45,26.0,290.5,2.55,19.75,311.0,310.04,240.17
2018,9,25,12,0,33.0,310.0,2.6,19.9,336.0,338.73,261.99
2018,9,25,12,15,33.5,311.0,2.65,19.9,337.0,342.59,264.92
2018,9,25,12,30,34.0,312.0,2.7,19.9,338.0,346.36,267.94
2018,9,25,12,45,32.0,305.0,2.75,19.95,329.5,339.11,262.53
2018,9,25,13,0,30.0,298.0,2.8,20.0,321.0,331.61,256.99
2018,9,25,13,15,38.5,300.0,2.85,19.9,328.5,343.74,267.01
2018,9,25,13,30,47.0,302.0,2.9,19.8,336.0,355.9,277.04
2018,9,25,13,45,196.0,264.0,2.9,19.7,398.0,469.38,369.17
2018,9,25,14,0,345.0,226.0,2.9,19.6,460.0,594.28,466.63
2018,9,25,14,15,611.5,155.5,2.9,19.5,545.5,762.18,594.6
2018,9,25,14,30,878.0,85.0,2.9,19.4,631.0,897.13,690.17
2018,9,25,14,45,863.0,83.0,2.85,19.25,591.0,863.15,666.84
2018,9,25,15,0,848.0,81.0,2.8,19.1,551.0,826.6,643.04
2018,9,25,15,15,827.5,79.0,2.8,19.1,506.0,790.07,618.99
2018,9,25,15,30,807.0,77.0,2.8,19.1,461.0,744.73,588.21
2018,9,25,15,45,780.0,73.5,2.7,18.7,412.5,691.25,551.23
2018,9,25,16,0,753.0,70.0,2.6,18.3,364.0,637.18,512.96
2018,9,25,16,15,713.0,66.0,2.55,18.0,313.0,573.58,465.65
2018,9,25,16,30,673.0,62.0,2.5,17.7,262.0,514.78,419.04
2018,9,25,16,45,611.5,56.0,2.5,17.35,211.0,439.95,358.04
2018,9,25,17,0,550.0,50.0,2.5,17.0,160.0,369.65,298.16
2018,9,25,17,15,449.5,42.0,2.5,16.7,114.0,283.63,223.51
2018,9,25,17,30,349.0,34.0,2.5,16.4,68.0,207.21,150.05
2018,9,25,17,45,210.0,22.0,2.5,16.05,39.0,111.7,0.0
2018,9,25,18,0,71.0,10.0,2.5,15.7,10.0,31.32,0.0
2018,9,25,18,15,35.5,5.0,2.45,15.6,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.95,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,14.0,2.0,0.0,0.0
2018,9,26,6,15,0.0,10.5,1.5,14.25,10.5,10.01,0.0
2018,9,26,6,30,0.0,19.0,1.5,14.5,19.0,17.63,7.87
2018,9,26,6,45,0.0,31.5,1.5,14.8,31.5,29.26,19.72
2018,9,26,7,0,0.0,44.0,1.5,15.1,44.0,40.74,30.34
2018,9,26,7,15,0.0,53.0,1.4,15.3,53.0,49.11,38.06
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,57.47,43.35
2018,9,26,7,45,0.0,75.0,1.2,15.7,75.0,69.31,53.31
2018,9,26,8,0,0.0,88.0,1.1,15.9,88.0,81.23,63.15
2018,9,26,8,15,0.0,101.5,1.05,16.2,101.5,93.67,73.23
2018,9,26,8,30,0.0,115.0,1.0,16.5,115.0,106.19,83.23
2018,9,26,8,45,3.5,138.0,0.95,16.75,140.0,128.62,101.14
2018,9,26,9,0,7.0,161.0,0.9,17.0,165.0,151.65,119.3
2018,9,26,9,15,13.0,190.0,0.85,17.35,198.0,181.95,142.94
2018,9,26,9,30,19.0,219.0,0.8,17.7,231.0,213.19,166.95
2018,9,26,9,45,29.5,245.5,0.75,18.05,265.0,247.7,193.17
2018,9,26,10,0,40.0,272.0,0.7,18.4,299.0,282.49,219.15
2018,9,26,10,15,54.0,293.0,0.7,18.8,331.0,315.75,243.78
2018,9,26,10,30,68.0,314.0,0.7,19.2,363.0,350.51,269.21
2018,9,26,10,45,85.0,332.5,0.7,19.65,395.5,386.43,295.17
2018,9,26,11,0,102.0,351.0,0.7,20.1,428.0,423.75,321.79
2018,9,26,11,15,110.5,358.5,0.7,20.6,443.0,444.09,335.64
2018,9,26,11,30,119.0,366.0,0.7,21.1,458.0,473.87,356.14
2018,9,26,11,45,154.5,367.5,0.7,21.6,487.5,512.93,383.83
2018,9,26,12,0,190.0,369.0,0.7,22.1,517.0,553.05,411.78
2018,9,26,12,15,228.0,364.0,0.75,22.55,540.5,589.14,437.3
2018,9,26,12,30,266.0,359.0,0.8,23.0,564.0,637.67,470.92
2018,9,26,12,45,243.5,357.5,0.85,23.5,543.0,621.09,458.43
2018,9,26,13,0,221.0,356.0,0.9,24.0,522.0,589.65,436.61
2018,9,26,13,15,232.5,343.0,1.1,24.0,514.0,589.38,439.3
2018,9,26,13,30,244.0,330.0,1.3,24.0,506.0,602.0,450.32
2018,9,26,13,45,219.0,319.5,1.55,24.05,473.0,553.71,417.98
2018,9,26,14,0,194.0,309.0,1.8,24.1,440.0,518.94,394.6
2018,9,26,14,15,168.5,293.5,2.1,23.7,403.0,477.67,366.59
2018,9,26,14,30,143.0,278.0,2.4,23.3,366.0,436.45,337.75
2018,9,26,14,45,123.5,252.5,2.7,22.9,325.0,388.98,303.7
2018,9,26,15,0,104.0,227.0,3.0,22.5,284.0,328.6,258.9
2018,9,26,15,15,208.5,200.5,3.0,22.5,302.5,395.16,314.24
2018,9,26,15,30,313.0,174.0,3.0,22.5,321.0,453.72,362.05
2018,9,26,15,45,339.5,152.5,3.35,21.4,296.5,438.1,353.24
2018,9,26,16,0,366.0,131.0,3.7,20.3,272.0,431.9,351.2
2018,9,26,16,15,354.0,110.5,3.8,19.65,231.0,384.65,314.74
2018,9,26,16,30,342.0,90.0,3.9,19.0,190.0,337.11,276.83
2018,9,26,16,45,205.0,70.5,4.0,18.4,127.0,207.74,169.59
2018,9,26,17,0,68.0,51.0,4.1,17.8,64.0,94.84,74.02
2018,9,26,17,15,34.0,34.5,4.05,17.45,41.0,56.74,41.1
2018,9,26,17,30,0.0,18.0,4.0,17.1,18.0,16.69,6.97
2018,9,26,17,45,0.0,10.0,3.9,16.7,10.0,9.27,0.0
2018,9,26,18,0,0.0,2.0,3.8,16.3,2.0,1.91,0.0
2018,9,26,18,15,0.0,1.0,3.6,16.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.0,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,5.24,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,9.26,1.27
2018,9,27,6,45,0.0,18.5,1.5,14.6,18.5,17.15,9.22
2018,9,27,7,0,0.0,27.0,1.5,14.8,27.0,25.05,16.53
2018,9,27,7,15,0.0,32.5,1.45,14.95,32.5,30.16,21.29
2018,9,27,7,30,0.0,38.0,1.4,15.1,38.0,35.28,24.57
2018,9,27,7,45,0.0,53.0,1.3,15.25,53.0,49.26,36.46
2018,9,27,8,0,0.0,68.0,1.2,15.4,68.0,63.26,48.2
2018,9,27,8,15,0.5,89.0,1.25,15.65,89.0,82.62,64.22
2018,9,27,8,30,1.0,110.0,1.3,15.9,110.0,102.0,80.02
2018,9,27,8,45,4.0,133.5,1.3,16.1,135.5,124.75,98.35
2018,9,27,9,0,7.0,157.0,1.3,16.3,161.0,148.03,116.9
2018,9,27,9,15,5.0,167.0,1.3,16.55,170.0,157.15,123.81
2018,9,27,9,30,3.0,177.0,1.3,16.8,179.0,166.08,130.53
2018,9,27,9,45,6.5,194.0,1.35,17.0,198.5,184.52,144.91
2018,9,27,10,0,10.0,211.0,1.4,17.2,218.0,203.44,159.56
2018,9,27,10,15,18.5,242.0,1.45,17.35,255.0,239.43,187.61
2018,9,27,10,30,27.0,273.0,1.5,17.5,292.0,281.38,219.9
2018,9,27,10,45,34.0,291.0,1.55,17.65,316.0,307.09,239.36
2018,9,27,11,0,41.0,309.0,1.6,17.8,340.0,333.58,259.38
2018,9,27,11,15,44.5,317.0,1.65,17.9,351.0,347.77,269.96
2018,9,27,11,30,48.0,325.0,1.7,18.0,362.0,362.16,280.76
2018,9,27,11,45,69.5,338.5,1.75,18.05,392.0,398.21,308.48
2018,9,27,12,0,91.0,352.0,1.8,18.1,422.0,435.36,336.73
2018,9,27,12,15,117.0,360.0,1.95,18.05,450.0,483.26,373.27
2018,9,27,12,30,143.0,368.0,2.1,18.0,478.0,520.77,402.04
2018,9,27,12,45,156.5,360.5,2.2,18.0,479.0,529.75,409.52
2018,9,27,13,0,170.0,353.0,2.3,18.0,480.0,538.11,416.81
2018,9,27,13,15,170.0,344.0,2.5,17.9,468.5,531.29,413.06
2018,9,27,13,30,170.0,335.0,2.7,17.8,457.0,523.62,408.75
2018,9,27,13,45,199.0,317.5,2.9,17.7,455.0,532.6,417.9
2018,9,27,14,0,228.0,300.0,3.1,17.6,453.0,540.02,425.85
2018,9,27,14,15,205.5,287.0,3.35,17.4,419.5,503.87,399.67
2018,9,27,14,30,183.0,274.0,3.6,17.2,386.0,467.58,373.11
2018,9,27,14,45,137.0,250.0,3.8,17.05,330.5,397.91,319.41
2018,9,27,15,0,91.0,226.0,4.0,16.9,275.0,316.63,255.45
2018,9,27,15,15,81.0,205.0,4.0,16.9,246.0,283.91,229.94
2018,9,27,15,30,71.0,184.0,4.0,16.9,217.0,251.47,204.2
2018,9,27,15,45,102.0,166.5,4.15,16.4,208.0,265.69,217.67
2018,9,27,16,0,133.0,149.0,4.3,15.9,199.0,265.2,218.93
2018,9,27,16,15,83.5,113.0,4.3,15.7,143.0,184.8,151.87
2018,9,27,16,30,34.0,77.0,4.3,15.5,87.0,99.92,79.88
2018,9,27,16,45,17.0,55.0,4.25,15.35,60.0,64.77,49.65
2018,9,27,17,0,0.0,33.0,4.2,15.2,33.0,30.63,20.22
2018,9,27,17,15,0.0,24.0,4.15,15.05,24.0,22.26,12.8
2018,9,27,17,30,0.0,15.0,4.1,14.9,15.0,13.9,4.62
2018,9,27,17,45,0.0,8.5,4.05,14.8,8.5,8.1,0.0
2018,9,27,18,0,0.0,2.0,4.0,14.7,2.0,0.0,0.0
2018,9,27,18,15,0.0,1.0,3.9,14.7,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.9,2.5,2.38,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2018,9,28,6,45,0.0,5.0,2.7,15.15,5.0,4.62,0.0
2018,9,28,7,0,0.0,6.0,2.8,15.3,6.0,5.55,0.0
2018,9,28,7,15,0.0,13.5,2.75,15.4,13.5,12.5,5.5
2018,9,28,7,30,0.0,21.0,2.7,15.5,21.0,19.47,11.01
2018,9,28,7,45,0.0,45.0,2.7,15.6,45.0,41.8,30.06
2018,9,28,8,0,0.0,69.0,2.7,15.7,69.0,64.2,48.94
2018,9,28,8,15,0.0,81.0,2.75,15.9,81.0,75.29,58.08
2018,9,28,8,30,0.0,93.0,2.8,16.1,93.0,86.34,67.08
2018,9,28,8,45,0.0,120.5,2.85,16.25,120.5,111.55,87.71
2018,9,28,9,0,0.0,148.0,2.9,16.4,148.0,136.94,108.22
2018,9,28,9,15,2.5,163.0,2.95,16.55,164.5,152.32,120.36
2018,9,28,9,30,5.0,178.0,3.0,16.7,181.0,168.07,132.76
2018,9,28,9,45,8.5,200.0,3.1,16.85,205.5,191.28,151.12
2018,9,28,10,0,12.0,222.0,3.2,17.0,230.0,215.06,169.79
2018,9,28,10,15,16.0,239.5,3.25,17.05,250.5,235.44,185.74
2018,9,28,10,30,20.0,257.0,3.3,17.1,271.0,256.33,202.02
2018,9,28,10,45,23.0,270.0,3.4,17.2,286.5,272.6,214.59
2018,9,28,11,0,26.0,283.0,3.5,17.3,302.0,295.92,232.64
2018,9,28,11,15,31.5,297.5,3.55,17.3,321.0,317.52,249.42
2018,9,28,11,30,37.0,312.0,3.6,17.3,340.0,339.66,266.59
2018,9,28,11,45,46.0,325.0,3.65,17.35,360.0,363.79,285.34
2018,9,28,12,0,55.0,338.0,3.7,17.4,380.0,388.49,304.47
2018,9,28,12,15,72.0,345.5,3.7,17.4,400.5,415.11,325.38
2018,9,28,12,30,89.0,353.0,3.7,17.4,421.0,442.22,346.61
2018,9,28,12,45,93.5,349.0,3.7,17.4,419.5,445.31,349.26
2018,9,28,13,0,98.0,345.0,3.7,17.4,418.0,448.1,351.84
2018,9,28,13,15,91.0,333.0,3.7,17.4,399.5,430.73,338.81
2018,9,28,13,30,84.0,321.0,3.7,17.4,381.0,412.91,325.49
2018,9,28,13,45,90.5,309.0,3.7,17.4,371.0,407.36,322.09
2018,9,28,14,0,97.0,297.0,3.7,17.4,361.0,401.31,318.3
2018,9,28,14,15,231.5,253.5,3.65,17.3,396.5,502.8,401.57
2018,9,28,14,30,366.0,210.0,3.6,17.2,432.0,584.67,468.13
2018,9,28,14,45,532.5,159.0,3.6,17.15,458.0,663.32,532.47
2018,9,28,15,0,699.0,108.0,3.6,17.1,484.0,737.58,589.46
2018,9,28,15,15,737.5,93.0,3.6,17.1,459.5,726.82,582.56
2018,9,28,15,30,776.0,78.0,3.6,17.1,435.0,714.83,575.3
2018,9,28,15,45,748.5,73.5,3.55,16.9,387.0,660.96,536.47
2018,9,28,16,0,721.0,69.0,3.5,16.7,339.0,606.67,496.62
2018,9,28,16,15,681.0,64.5,3.55,16.55,289.5,544.08,448.1
2018,9,28,16,30,641.0,60.0,3.6,16.4,240.0,486.59,401.03
2018,9,28,16,45,578.0,53.5,3.6,16.25,191.0,412.38,338.52
2018,9,28,17,0,515.0,47.0,3.6,16.1,142.0,342.99,277.65
2018,9,28,17,15,407.5,39.0,3.55,15.9,99.0,256.63,201.08
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,179.16,116.97
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,80.49,0.0
