Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,103.0,11.0,0.3,15.45,16.0,10.48,0.0
2018,10,9,6,30,206.0,22.0,0.4,15.6,32.0,18.81,0.0
2018,10,9,6,45,346.5,30.5,0.5,15.75,71.5,24.43,14.2
2018,10,9,7,0,487.0,39.0,0.6,15.9,111.0,29.95,20.41
2018,10,9,7,15,340.0,37.5,0.7,16.15,97.0,26.48,17.77
2018,10,9,7,30,193.0,36.0,0.8,16.4,83.0,36.91,20.2
2018,10,9,7,45,96.5,55.0,0.95,16.65,78.5,58.15,39.57
2018,10,9,8,0,0.0,74.0,1.1,16.9,74.0,68.56,52.42
2018,10,9,8,15,1.0,97.5,1.1,17.2,98.0,90.13,70.19
2018,10,9,8,30,2.0,121.0,1.1,17.5,122.0,112.03,87.93
2018,10,9,8,45,23.5,154.5,1.1,17.8,166.0,150.4,118.45
2018,10,9,9,0,45.0,188.0,1.1,18.1,210.0,192.13,151.37
2018,10,9,9,15,159.0,207.5,1.05,18.4,295.5,268.26,210.79
2018,10,9,9,30,273.0,227.0,1.0,18.7,381.0,358.0,279.9
2018,10,9,9,45,454.0,195.0,0.9,19.05,469.0,449.51,349.51
2018,10,9,10,0,635.0,163.0,0.8,19.4,557.0,555.85,428.09
2018,10,9,10,15,520.0,199.5,0.8,19.75,531.0,545.41,418.54
2018,10,9,10,30,405.0,236.0,0.8,20.1,505.0,527.03,403.54
2018,10,9,10,45,338.5,270.5,0.75,20.4,500.0,525.08,400.3
2018,10,9,11,0,272.0,305.0,0.7,20.7,495.0,524.64,397.49
2018,10,9,11,15,217.0,320.0,0.95,20.7,473.0,499.67,380.28
2018,10,9,11,30,162.0,335.0,1.2,20.7,451.0,478.99,365.44
2018,10,9,11,45,150.0,338.0,1.45,20.75,445.5,478.93,366.33
2018,10,9,12,0,138.0,341.0,1.7,20.8,440.0,477.81,366.12
2018,10,9,12,15,129.0,336.0,2.0,20.6,428.5,469.68,361.35
2018,10,9,12,30,120.0,331.0,2.3,20.4,417.0,460.64,355.79
2018,10,9,12,45,94.0,312.0,2.55,20.25,378.5,406.83,316.07
2018,10,9,13,0,68.0,293.0,2.8,20.1,340.0,364.5,284.3
2018,10,9,13,15,105.5,278.5,3.05,19.85,349.0,398.13,312.44
2018,10,9,13,30,143.0,264.0,3.3,19.6,358.0,417.78,329.79
2018,10,9,13,45,162.0,255.5,3.5,19.4,357.5,426.43,338.04
2018,10,9,14,0,181.0,247.0,3.7,19.2,357.0,434.04,345.59
2018,10,9,14,15,225.5,218.5,3.8,19.0,348.0,453.27,362.93
2018,10,9,14,30,270.0,190.0,3.9,18.8,339.0,455.37,367.28
2018,10,9,14,45,296.0,174.5,4.0,18.6,326.5,454.24,368.37
2018,10,9,15,0,322.0,159.0,4.1,18.4,314.0,450.52,367.38
2018,10,9,15,15,418.5,125.0,4.1,18.4,306.5,490.79,401.78
2018,10,9,15,30,515.0,91.0,4.1,18.4,299.0,514.71,422.85
2018,10,9,15,45,607.5,75.5,3.9,18.0,290.5,542.22,445.81
2018,10,9,16,0,700.0,60.0,3.7,17.6,282.0,556.96,457.67
2018,10,9,16,15,647.5,55.0,3.65,17.3,233.0,488.08,401.45
2018,10,9,16,30,595.0,50.0,3.6,17.0,184.0,425.95,348.69
2018,10,9,16,45,437.0,43.5,3.6,16.7,128.0,306.31,247.76
2018,10,9,17,0,279.0,37.0,3.6,16.4,72.0,201.31,156.93
2018,10,9,17,15,214.5,27.5,3.65,16.15,47.0,144.87,87.42
2018,10,9,17,30,150.0,18.0,3.7,15.9,22.0,72.65,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.65,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.0,11.0,0.7,14.8,14.5,10.48,0.0
2018,10,10,6,30,142.0,22.0,0.8,14.9,29.0,17.66,0.0
2018,10,10,6,45,207.0,35.0,0.95,14.95,58.0,27.45,16.38
2018,10,10,7,0,272.0,48.0,1.1,15.0,87.0,36.83,26.37
2018,10,10,7,15,332.5,61.0,1.1,15.1,128.0,45.81,34.86
2018,10,10,7,30,393.0,74.0,1.1,15.2,169.0,76.22,47.93
2018,10,10,7,45,531.0,73.0,1.1,15.35,231.5,118.15,71.43
2018,10,10,8,0,669.0,72.0,1.1,15.5,294.0,175.56,112.77
2018,10,10,8,15,705.5,75.0,1.05,15.65,341.0,229.34,159.03
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,288.61,210.8
2018,10,10,8,45,768.5,80.5,0.95,15.95,431.5,344.87,259.96
2018,10,10,9,0,795.0,83.0,0.9,16.1,475.0,402.87,309.24
2018,10,10,9,15,817.0,84.0,0.8,16.35,515.0,458.77,354.93
2018,10,10,9,30,839.0,85.0,0.7,16.6,555.0,515.24,399.17
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.0,567.25,438.35
2018,10,10,10,0,879.0,81.0,0.5,17.1,623.0,618.91,475.65
2018,10,10,10,15,886.5,82.5,0.5,17.3,649.0,665.38,509.07
2018,10,10,10,30,894.0,84.0,0.5,17.5,675.0,709.89,539.69
2018,10,10,10,45,898.0,85.0,0.5,17.75,693.0,749.14,564.71
2018,10,10,11,0,902.0,86.0,0.5,18.0,711.0,785.75,587.72
2018,10,10,11,15,904.0,87.0,0.8,18.15,721.5,817.96,612.95
2018,10,10,11,30,906.0,88.0,1.1,18.3,732.0,847.08,635.94
2018,10,10,11,45,905.5,88.5,1.35,18.4,734.5,870.32,654.21
2018,10,10,12,0,905.0,89.0,1.6,18.5,737.0,890.13,670.14
2018,10,10,12,15,903.0,89.0,1.85,18.55,732.0,904.53,682.52
2018,10,10,12,30,901.0,89.0,2.1,18.6,727.0,915.31,692.47
2018,10,10,12,45,896.0,88.5,2.3,18.6,713.5,919.15,697.37
2018,10,10,13,0,891.0,88.0,2.5,18.6,700.0,919.31,699.85
2018,10,10,13,15,867.5,93.5,2.7,18.5,674.5,905.92,693.34
2018,10,10,13,30,844.0,99.0,2.9,18.4,649.0,896.81,689.84
2018,10,10,13,45,759.0,121.5,3.1,18.35,600.5,841.22,653.39
2018,10,10,14,0,674.0,144.0,3.3,18.3,552.0,789.12,618.92
2018,10,10,14,15,748.5,113.5,3.5,18.1,542.5,808.97,636.39
2018,10,10,14,30,823.0,83.0,3.7,17.9,533.0,818.6,646.1
2018,10,10,14,45,801.5,82.0,3.9,17.7,493.0,781.35,621.73
2018,10,10,15,0,780.0,81.0,4.1,17.5,453.0,742.09,595.67
2018,10,10,15,15,754.0,77.5,4.1,17.5,408.5,694.61,561.71
2018,10,10,15,30,728.0,74.0,4.1,17.5,364.0,646.06,526.32
2018,10,10,15,45,684.0,71.5,4.25,16.95,316.5,589.02,484.88
2018,10,10,16,0,640.0,69.0,4.4,16.4,269.0,529.88,438.88
2018,10,10,16,15,580.0,64.0,4.3,16.1,221.0,459.32,380.6
2018,10,10,16,30,520.0,59.0,4.2,15.8,173.0,392.23,323.14
2018,10,10,16,45,429.5,51.0,4.05,15.55,128.5,309.65,251.15
2018,10,10,17,0,339.0,43.0,3.9,15.3,84.0,234.22,182.66
2018,10,10,17,15,219.0,30.0,3.75,15.15,51.5,148.79,81.06
2018,10,10,17,30,99.0,17.0,3.6,15.0,19.0,52.54,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.9,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,6.0,0.9,14.7,6.0,5.72,0.0
2018,10,11,6,30,0.0,12.0,1.0,14.8,12.0,11.44,0.0
2018,10,11,6,45,8.0,30.0,1.05,14.85,31.0,27.13,15.77
2018,10,11,7,0,16.0,48.0,1.1,14.9,50.0,41.85,30.66
2018,10,11,7,15,35.5,68.5,1.05,15.0,76.0,58.47,45.93
2018,10,11,7,30,55.0,89.0,1.0,15.1,102.0,79.0,59.81
2018,10,11,7,45,76.0,109.5,1.0,15.15,132.0,103.75,78.99
2018,10,11,8,0,97.0,130.0,1.0,15.2,162.0,130.23,100.02
2018,10,11,8,15,115.5,151.0,0.95,15.4,194.5,160.99,124.94
2018,10,11,8,30,134.0,172.0,0.9,15.6,227.0,194.18,151.89
2018,10,11,8,45,241.5,175.5,0.85,15.8,288.5,245.48,191.56
2018,10,11,9,0,349.0,179.0,0.8,16.0,350.0,308.25,240.86
2018,10,11,9,15,553.5,142.5,0.75,16.3,439.0,393.36,306.88
2018,10,11,9,30,758.0,106.0,0.7,16.6,528.0,493.85,383.82
2018,10,11,9,45,786.5,103.5,0.65,16.9,564.0,546.88,423.71
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,600.54,463.09
2018,10,11,10,15,825.5,102.5,0.55,17.55,626.5,646.91,495.72
2018,10,11,10,30,836.0,104.0,0.5,17.9,653.0,691.75,526.23
2018,10,11,10,45,842.5,105.5,0.4,18.3,672.0,731.93,550.74
2018,10,11,11,0,849.0,107.0,0.3,18.7,691.0,769.82,572.62
2018,10,11,11,15,853.0,107.0,0.35,19.0,702.0,796.95,589.79
2018,10,11,11,30,857.0,107.0,0.4,19.3,713.0,825.36,607.96
2018,10,11,11,45,859.0,107.0,0.4,19.6,716.5,849.13,622.13
2018,10,11,12,0,861.0,107.0,0.4,19.9,720.0,869.73,634.31
2018,10,11,12,15,863.0,105.5,0.6,20.05,716.0,885.42,647.76
2018,10,11,12,30,865.0,104.0,0.8,20.2,712.0,897.72,659.15
2018,10,11,12,45,866.0,101.0,1.0,20.35,700.5,903.98,666.58
2018,10,11,13,0,867.0,98.0,1.2,20.5,689.0,906.68,671.65
2018,10,11,13,15,860.5,96.5,1.4,20.45,668.5,900.71,671.43
2018,10,11,13,30,854.0,95.0,1.6,20.4,648.0,891.24,668.78
2018,10,11,13,45,844.5,93.5,1.8,20.4,620.5,883.26,666.87
2018,10,11,14,0,835.0,92.0,2.0,20.4,593.0,864.44,657.39
2018,10,11,14,15,821.5,90.0,2.15,20.3,559.0,838.39,642.55
2018,10,11,14,30,808.0,88.0,2.3,20.2,525.0,809.51,625.51
2018,10,11,14,45,789.5,85.0,2.45,20.05,485.5,772.67,602.56
2018,10,11,15,0,771.0,82.0,2.6,19.9,446.0,733.72,577.58
2018,10,11,15,15,744.0,79.0,2.6,19.9,402.0,686.38,544.71
2018,10,11,15,30,717.0,76.0,2.6,19.9,358.0,638.05,510.45
2018,10,11,15,45,679.5,71.5,2.95,19.5,311.0,583.81,472.77
2018,10,11,16,0,642.0,67.0,3.3,19.1,264.0,526.73,429.47
2018,10,11,16,15,585.5,60.5,3.5,18.7,216.0,456.59,373.3
2018,10,11,16,30,529.0,54.0,3.7,18.3,168.0,389.83,317.38
2018,10,11,16,45,439.5,46.5,3.9,17.9,124.0,308.55,247.47
2018,10,11,17,0,350.0,39.0,4.1,17.5,80.0,234.64,180.31
2018,10,11,17,15,228.0,27.5,4.25,17.05,49.0,144.7,65.7
2018,10,11,17,30,106.0,16.0,4.4,16.6,18.0,53.85,0.0
2018,10,11,17,45,53.0,8.0,4.55,16.1,9.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.5,26.0,18.11,0.0
2018,10,12,6,45,291.0,29.5,1.65,15.65,62.0,23.96,12.82
2018,10,12,7,0,420.0,40.0,1.7,15.8,98.0,31.3,21.38
2018,10,12,7,15,500.5,47.0,1.7,16.1,144.0,35.16,25.3
2018,10,12,7,30,581.0,54.0,1.7,16.4,190.0,67.45,35.55
2018,10,12,7,45,631.5,59.0,1.7,16.7,238.0,115.44,64.7
2018,10,12,8,0,682.0,64.0,1.7,17.0,286.0,171.6,108.47
2018,10,12,8,15,716.5,67.5,1.75,17.45,332.5,225.55,154.88
2018,10,12,8,30,751.0,71.0,1.8,17.9,379.0,282.79,205.22
2018,10,12,8,45,776.0,74.5,1.8,18.35,423.0,339.75,255.21
2018,10,12,9,0,801.0,78.0,1.8,18.8,467.0,398.29,305.25
2018,10,12,9,15,823.0,78.5,1.8,19.3,506.5,453.75,351.43
2018,10,12,9,30,845.0,79.0,1.8,19.8,546.0,509.75,396.47
2018,10,12,9,45,865.0,78.0,1.75,20.35,580.5,562.79,437.52
2018,10,12,10,0,885.0,77.0,1.7,20.9,615.0,615.46,476.83
2018,10,12,10,15,893.5,78.0,1.65,21.3,641.0,662.1,510.68
2018,10,12,10,30,902.0,79.0,1.6,21.7,667.0,706.83,541.58
2018,10,12,10,45,908.0,79.5,1.55,22.15,686.0,747.09,567.16
2018,10,12,11,0,914.0,80.0,1.5,22.6,705.0,784.8,590.61
2018,10,12,11,15,917.5,80.5,1.5,22.9,716.5,817.8,611.43
2018,10,12,11,30,921.0,81.0,1.5,23.2,728.0,847.75,630.12
2018,10,12,11,45,921.5,81.5,1.5,23.55,731.0,871.98,644.82
2018,10,12,12,0,922.0,82.0,1.5,23.9,734.0,892.75,657.3
2018,10,12,12,15,921.0,81.5,1.65,23.95,729.0,907.54,668.6
2018,10,12,12,30,920.0,81.0,1.8,24.0,724.0,918.65,677.63
2018,10,12,12,45,917.0,80.5,1.95,24.1,711.5,924.26,683.03
2018,10,12,13,0,914.0,80.0,2.1,24.2,699.0,926.13,686.1
2018,10,12,13,15,908.5,79.0,2.35,24.05,678.5,921.42,686.52
2018,10,12,13,30,903.0,78.0,2.6,23.9,658.0,913.02,684.41
2018,10,12,13,45,894.0,77.0,2.8,23.75,630.5,897.9,677.26
2018,10,12,14,0,885.0,76.0,3.0,23.6,603.0,879.37,667.71
2018,10,12,14,15,872.0,74.5,3.15,23.4,568.5,853.5,652.74
2018,10,12,14,30,859.0,73.0,3.3,23.2,534.0,824.69,635.54
2018,10,12,14,45,841.5,71.0,3.45,22.95,494.0,788.84,613.15
2018,10,12,15,0,824.0,69.0,3.6,22.7,454.0,757.49,593.6
2018,10,12,15,15,798.5,66.0,3.6,22.7,409.0,709.8,560.44
2018,10,12,15,30,773.0,63.0,3.6,22.7,364.0,660.94,525.81
2018,10,12,15,45,738.5,59.5,3.85,22.0,316.5,604.37,486.46
2018,10,12,16,0,704.0,56.0,4.1,21.3,269.0,548.06,444.69
2018,10,12,16,15,651.5,51.0,4.1,20.75,220.5,479.55,389.65
2018,10,12,16,30,599.0,46.0,4.1,20.2,172.0,413.73,334.36
2018,10,12,16,45,511.0,39.5,4.15,19.65,126.5,335.79,266.97
2018,10,12,17,0,423.0,33.0,4.2,19.1,81.0,261.56,198.26
2018,10,12,17,15,261.5,22.0,4.15,18.65,47.0,151.9,50.48
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,46.61,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.5,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,203.0,19.0,1.2,15.7,27.0,18.11,0.0
2018,10,13,6,45,347.5,27.5,1.2,15.9,64.5,22.23,11.04
2018,10,13,7,0,492.0,36.0,1.2,16.1,102.0,27.87,18.36
2018,10,13,7,15,456.0,43.5,1.25,16.35,125.0,32.2,22.67
2018,10,13,7,30,420.0,51.0,1.3,16.6,148.0,57.26,31.54
2018,10,13,7,45,221.5,80.0,1.3,16.85,132.0,91.7,62.32
2018,10,13,8,0,23.0,109.0,1.3,17.1,116.0,101.62,78.91
2018,10,13,8,15,45.5,129.5,1.4,17.4,147.0,127.36,99.29
2018,10,13,8,30,68.0,150.0,1.5,17.7,178.0,156.08,122.17
2018,10,13,8,45,159.5,171.0,1.55,17.95,245.5,212.39,166.08
2018,10,13,9,0,251.0,192.0,1.6,18.2,313.0,280.49,219.75
2018,10,13,9,15,284.0,206.5,1.7,18.4,354.0,325.48,255.75
2018,10,13,9,30,317.0,221.0,1.8,18.6,395.0,373.59,293.85
2018,10,13,9,45,274.0,244.5,1.9,18.75,401.5,391.22,307.67
2018,10,13,10,0,231.0,268.0,2.0,18.9,408.0,399.86,314.14
2018,10,13,10,15,254.5,277.0,2.05,19.05,437.0,442.28,346.65
2018,10,13,10,30,278.0,286.0,2.1,19.2,466.0,481.4,376.2
2018,10,13,10,45,329.0,279.5,2.2,19.3,498.5,525.76,410.34
2018,10,13,11,0,380.0,273.0,2.3,19.4,531.0,572.46,445.94
2018,10,13,11,15,345.5,286.0,2.35,19.5,523.5,573.92,446.04
2018,10,13,11,30,311.0,299.0,2.4,19.6,516.0,572.35,444.11
2018,10,13,11,45,251.5,312.5,2.5,19.7,488.5,547.61,424.71
2018,10,13,12,0,192.0,326.0,2.6,19.8,461.0,508.24,394.51
2018,10,13,12,15,170.0,325.5,2.65,19.75,444.5,494.41,384.24
2018,10,13,12,30,148.0,325.0,2.7,19.7,428.0,479.28,372.8
2018,10,13,12,45,176.5,316.5,2.75,19.7,437.0,499.48,389.33
2018,10,13,13,0,205.0,308.0,2.8,19.7,446.0,519.19,405.34
2018,10,13,13,15,253.0,291.5,2.85,19.6,456.5,560.26,437.84
2018,10,13,13,30,301.0,275.0,2.9,19.5,467.0,586.37,459.32
2018,10,13,13,45,414.5,229.5,2.9,19.45,481.5,649.14,509.45
2018,10,13,14,0,528.0,184.0,2.9,19.4,496.0,694.29,546.3
2018,10,13,14,15,710.0,126.0,2.9,19.25,519.0,784.24,614.05
2018,10,13,14,30,892.0,68.0,2.9,19.1,542.0,843.76,657.59
2018,10,13,14,45,874.5,66.0,2.9,19.0,501.0,807.1,632.72
2018,10,13,15,0,857.0,64.0,2.9,18.9,460.0,768.11,606.65
2018,10,13,15,15,832.5,61.5,2.9,18.9,414.5,721.1,574.02
2018,10,13,15,30,808.0,59.0,2.9,18.9,369.0,678.96,544.37
2018,10,13,15,45,772.0,56.0,2.85,18.45,320.5,620.82,502.42
2018,10,13,16,0,736.0,53.0,2.8,18.0,272.0,562.98,458.51
2018,10,13,16,15,681.0,49.0,2.75,17.7,222.5,493.03,401.83
2018,10,13,16,30,626.0,45.0,2.7,17.4,173.0,425.84,344.91
2018,10,13,16,45,534.0,38.5,2.7,17.1,126.5,340.0,270.86
2018,10,13,17,0,442.0,32.0,2.7,16.8,80.0,268.0,202.02
2018,10,13,17,15,273.5,22.0,2.7,16.45,46.5,154.33,25.72
2018,10,13,17,30,105.0,12.0,2.7,16.1,13.0,49.09,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,6.67,0.0
2018,10,14,6,45,0.0,17.5,1.35,14.95,17.5,16.23,6.2
2018,10,14,7,0,0.0,28.0,1.3,15.2,28.0,26.0,16.77
2018,10,14,7,15,0.0,44.0,1.15,15.4,44.0,40.58,30.1
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,54.91,40.96
2018,10,14,7,45,0.0,72.5,0.85,15.8,72.5,66.49,50.88
2018,10,14,8,0,0.0,85.0,0.7,16.0,85.0,78.12,60.63
2018,10,14,8,15,20.5,113.5,0.8,16.25,121.5,108.52,85.02
2018,10,14,8,30,41.0,142.0,0.9,16.5,158.0,141.37,111.31
2018,10,14,8,45,130.0,169.5,0.95,16.75,230.0,200.86,157.73
2018,10,14,9,0,219.0,197.0,1.0,17.0,302.0,270.68,212.53
2018,10,14,9,15,406.5,174.5,1.0,17.2,389.0,353.04,276.58
2018,10,14,9,30,594.0,152.0,1.0,17.4,476.0,452.4,353.39
2018,10,14,9,45,753.5,114.0,1.05,17.65,550.0,535.17,417.22
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,628.02,487.48
2018,10,14,10,15,923.5,77.0,1.1,18.25,651.5,676.99,522.74
2018,10,14,10,30,934.0,78.0,1.1,18.6,679.0,724.12,555.58
2018,10,14,10,45,942.0,78.5,1.15,18.9,699.5,766.85,583.91
2018,10,14,11,0,950.0,79.0,1.2,19.2,720.0,807.06,610.28
2018,10,14,11,15,955.0,79.5,1.2,19.55,732.5,842.19,632.27
2018,10,14,11,30,960.0,80.0,1.2,19.9,745.0,874.23,652.05
2018,10,14,11,45,963.0,79.5,1.2,20.25,749.0,900.21,667.75
2018,10,14,12,0,966.0,79.0,1.2,20.6,753.0,922.67,681.2
2018,10,14,12,15,966.5,79.0,1.25,20.85,749.0,939.89,692.36
2018,10,14,12,30,967.0,79.0,1.3,21.1,745.0,953.31,701.24
2018,10,14,12,45,966.0,77.5,1.3,21.4,732.5,959.81,704.9
2018,10,14,13,0,965.0,76.0,1.3,21.7,720.0,962.37,706.25
2018,10,14,13,15,961.0,75.5,1.35,21.85,700.0,959.49,705.49
2018,10,14,13,30,957.0,75.0,1.4,22.0,680.0,952.73,702.43
2018,10,14,13,45,948.5,73.5,1.45,22.2,651.0,936.95,693.49
2018,10,14,14,0,940.0,72.0,1.5,22.4,622.0,917.53,682.3
2018,10,14,14,15,928.0,70.5,1.55,22.4,586.5,891.61,667.34
2018,10,14,14,30,916.0,69.0,1.6,22.4,551.0,862.52,650.17
2018,10,14,14,45,900.5,66.5,1.65,22.45,510.0,826.35,627.85
2018,10,14,15,0,885.0,64.0,1.7,22.5,469.0,787.64,603.44
2018,10,14,15,15,861.0,62.0,1.7,22.5,423.0,740.87,572.51
2018,10,14,15,30,837.0,60.0,1.7,22.5,377.0,698.81,544.28
2018,10,14,15,45,803.0,56.5,1.8,22.2,327.5,640.41,504.51
2018,10,14,16,0,769.0,53.0,1.9,21.9,278.0,582.07,462.24
2018,10,14,16,15,715.0,48.5,1.95,21.25,227.0,510.84,407.15
2018,10,14,16,30,661.0,44.0,2.0,20.6,176.0,442.23,351.14
2018,10,14,16,45,565.5,38.5,2.1,19.95,128.5,354.19,277.13
2018,10,14,17,0,470.0,33.0,2.2,19.3,81.0,280.48,206.21
2018,10,14,17,15,291.0,22.0,2.3,18.8,46.5,158.81,0.0
2018,10,14,17,30,112.0,11.0,2.4,18.3,12.0,50.35,0.0
2018,10,14,17,45,56.0,5.5,2.45,17.75,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,106.0,9.0,3.2,15.1,12.5,0.0,0.0
2018,10,15,6,30,212.0,18.0,3.3,15.4,25.0,17.16,0.0
2018,10,15,6,45,359.5,26.5,3.45,15.7,62.5,21.61,9.38
2018,10,15,7,0,507.0,35.0,3.6,16.0,100.0,29.86,19.9
2018,10,15,7,15,588.0,40.5,3.65,16.3,148.0,32.91,23.19
2018,10,15,7,30,669.0,46.0,3.7,16.6,196.0,65.08,32.12
2018,10,15,7,45,718.5,49.5,3.75,16.9,245.5,116.27,62.01
2018,10,15,8,0,768.0,53.0,3.8,17.2,295.0,173.06,106.12
2018,10,15,8,15,800.5,56.0,3.55,17.65,343.0,230.84,156.38
2018,10,15,8,30,833.0,59.0,3.3,18.1,391.0,293.42,211.99
2018,10,15,8,45,855.5,61.0,3.05,18.5,435.5,351.94,264.27
2018,10,15,9,0,878.0,63.0,2.8,18.9,480.0,411.5,316.0
2018,10,15,9,15,894.0,65.0,2.6,19.45,519.5,468.89,364.19
2018,10,15,9,30,910.0,67.0,2.4,20.0,559.0,526.03,410.21
2018,10,15,9,45,921.5,68.0,2.15,20.55,592.0,579.14,451.06
2018,10,15,10,0,933.0,69.0,1.9,21.1,625.0,630.98,489.03
2018,10,15,10,15,941.0,70.0,1.75,21.45,651.5,679.04,523.5
2018,10,15,10,30,949.0,71.0,1.6,21.8,678.0,725.01,554.43
2018,10,15,10,45,954.0,72.0,1.4,22.15,697.0,766.51,579.41
2018,10,15,11,0,959.0,73.0,1.2,22.5,716.0,805.25,601.63
2018,10,15,11,15,961.5,73.5,1.2,22.65,727.0,838.55,622.62
2018,10,15,11,30,964.0,74.0,1.2,22.8,738.0,868.58,641.38
2018,10,15,11,45,964.5,74.5,1.2,23.0,741.0,893.53,656.68
2018,10,15,12,0,965.0,75.0,1.2,23.2,744.0,914.88,669.69
2018,10,15,12,15,964.0,74.5,1.4,23.2,738.5,930.08,682.35
2018,10,15,12,30,963.0,74.0,1.6,23.2,733.0,941.45,692.58
2018,10,15,12,45,960.0,73.0,1.75,23.15,719.5,946.58,698.3
2018,10,15,13,0,957.0,72.0,1.9,23.1,706.0,947.8,701.59
2018,10,15,13,15,950.5,72.0,2.05,23.0,685.0,943.18,701.26
2018,10,15,13,30,944.0,72.0,2.2,22.9,664.0,934.75,698.48
2018,10,15,13,45,934.5,70.5,2.3,22.75,635.0,918.13,689.88
2018,10,15,14,0,925.0,69.0,2.4,22.6,606.0,897.95,678.92
2018,10,15,14,15,912.0,68.0,2.5,22.45,571.0,872.0,663.94
2018,10,15,14,30,899.0,67.0,2.6,22.3,536.0,842.99,646.69
2018,10,15,14,45,881.0,65.5,2.65,22.1,495.0,806.45,623.66
2018,10,15,15,0,863.0,64.0,2.7,21.9,454.0,767.6,598.64
2018,10,15,15,15,837.5,61.0,2.7,21.9,408.0,719.14,565.38
2018,10,15,15,30,812.0,58.0,2.7,21.9,362.0,675.56,535.02
2018,10,15,15,45,775.0,55.5,2.8,21.4,313.5,617.45,494.21
2018,10,15,16,0,738.0,53.0,2.9,20.9,265.0,559.67,450.9
2018,10,15,16,15,681.0,48.0,2.95,20.4,215.0,487.53,393.3
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,418.42,335.38
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,331.02,260.33
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,258.32,187.8
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,144.56,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,45.47,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.9,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,15.0,24.0,17.16,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.1,60.5,21.79,8.76
2018,10,16,7,0,493.0,35.0,0.6,15.2,97.0,27.44,17.9
2018,10,16,7,15,577.5,41.0,0.55,15.45,145.0,33.54,23.89
2018,10,16,7,30,662.0,47.0,0.5,15.7,193.0,65.02,32.75
2018,10,16,7,45,713.0,50.5,0.5,15.95,242.5,115.81,61.95
2018,10,16,8,0,764.0,54.0,0.5,16.2,292.0,172.4,105.19
2018,10,16,8,15,798.0,57.0,0.55,16.7,340.5,230.19,154.47
2018,10,16,8,30,832.0,60.0,0.6,17.2,389.0,292.9,208.95
2018,10,16,8,45,855.0,61.5,0.65,17.75,432.5,350.98,259.6
2018,10,16,9,0,878.0,63.0,0.7,18.3,476.0,410.12,309.79
2018,10,16,9,15,894.0,64.5,0.85,18.9,515.0,466.91,357.16
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,523.44,402.8
2018,10,16,9,45,922.0,67.0,1.15,20.05,587.5,576.72,444.73
2018,10,16,10,0,934.0,68.0,1.3,20.6,621.0,628.77,484.52
2018,10,16,10,15,942.5,68.5,1.4,20.85,647.0,676.55,520.39
2018,10,16,10,30,951.0,69.0,1.5,21.1,673.0,722.28,553.33
2018,10,16,10,45,937.0,76.5,1.55,21.35,686.0,757.15,576.4
2018,10,16,11,0,923.0,84.0,1.6,21.6,699.0,788.05,596.7
2018,10,16,11,15,717.5,157.0,1.65,21.75,639.5,742.34,564.49
2018,10,16,11,30,512.0,230.0,1.7,21.9,580.0,670.96,511.02
2018,10,16,11,45,376.0,273.5,1.75,22.05,531.0,608.55,464.63
2018,10,16,12,0,240.0,317.0,1.8,22.2,482.0,539.01,411.78
2018,10,16,12,15,205.0,317.5,1.85,22.25,458.0,515.82,394.93
2018,10,16,12,30,170.0,318.0,1.9,22.3,434.0,490.88,376.29
2018,10,16,12,45,145.0,309.5,1.95,22.35,407.0,463.32,356.01
2018,10,16,13,0,120.0,301.0,2.0,22.4,380.0,434.73,334.79
2018,10,16,13,15,94.5,285.5,2.1,22.35,346.5,383.49,296.83
2018,10,16,13,30,69.0,270.0,2.2,22.3,313.0,345.03,267.87
2018,10,16,13,45,204.5,224.5,2.25,22.25,344.0,427.13,335.57
2018,10,16,14,0,340.0,179.0,2.3,22.2,375.0,520.58,409.59
2018,10,16,14,15,618.0,122.0,2.4,22.1,451.5,694.64,542.47
2018,10,16,14,30,896.0,65.0,2.5,22.0,528.0,835.23,643.11
2018,10,16,14,45,878.0,63.0,2.6,21.85,487.0,798.14,618.33
2018,10,16,15,0,860.0,61.0,2.7,21.7,446.0,758.74,593.0
2018,10,16,15,15,834.5,59.0,2.7,21.7,401.0,711.71,560.64
2018,10,16,15,30,809.0,57.0,2.7,21.7,356.0,669.6,531.2
2018,10,16,15,45,771.5,54.0,2.95,21.15,307.5,610.74,490.27
2018,10,16,16,0,734.0,51.0,3.2,20.6,259.0,552.31,446.53
2018,10,16,16,15,675.5,47.0,3.3,20.1,209.5,480.91,389.03
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,412.54,331.21
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,323.92,254.69
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,250.57,178.79
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,137.99,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,9.53,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,4.77,0.0
2018,10,17,6,45,21.0,16.0,1.05,14.3,16.5,14.45,3.24
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,25.07,15.83
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,39.56,29.19
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,53.87,40.16
2018,10,17,7,45,21.0,79.5,1.15,14.85,86.0,73.43,56.0
2018,10,17,8,0,42.0,100.0,1.2,15.0,113.0,96.89,74.8
2018,10,17,8,15,101.0,123.0,1.2,15.2,161.0,133.37,103.03
2018,10,17,8,30,160.0,146.0,1.2,15.4,209.0,178.11,138.58
2018,10,17,8,45,355.5,139.5,1.2,15.65,299.5,251.01,194.5
2018,10,17,9,0,551.0,133.0,1.2,15.9,390.0,344.15,267.76
2018,10,17,9,15,695.5,108.0,1.25,16.15,460.0,418.83,327.56
2018,10,17,9,30,840.0,83.0,1.3,16.4,530.0,504.44,395.36
2018,10,17,9,45,873.0,78.5,1.3,16.7,568.0,560.1,439.06
2018,10,17,10,0,906.0,74.0,1.3,17.0,606.0,616.66,482.32
2018,10,17,10,15,914.5,75.0,1.2,17.3,632.0,663.74,516.37
2018,10,17,10,30,923.0,76.0,1.1,17.6,658.0,708.84,547.59
2018,10,17,10,45,928.5,76.5,1.05,17.85,676.5,749.06,573.4
2018,10,17,11,0,934.0,77.0,1.0,18.1,695.0,786.63,597.01
2018,10,17,11,15,937.0,77.5,1.05,18.3,706.0,819.43,618.62
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,849.08,638.1
2018,10,17,11,45,941.0,78.0,1.15,18.7,719.5,873.21,653.94
2018,10,17,12,0,942.0,78.0,1.2,18.9,722.0,893.85,667.56
2018,10,17,12,15,940.0,78.5,1.3,19.0,717.0,908.86,678.6
2018,10,17,12,30,938.0,79.0,1.4,19.1,712.0,920.15,687.35
2018,10,17,12,45,934.0,78.5,1.5,19.15,698.5,924.73,691.96
2018,10,17,13,0,930.0,78.0,1.6,19.2,685.0,925.51,694.23
2018,10,17,13,15,923.0,77.5,1.75,19.15,664.0,919.85,693.23
2018,10,17,13,30,916.0,77.0,1.9,19.1,643.0,910.49,689.79
2018,10,17,13,45,906.0,76.0,2.05,19.05,614.5,894.29,681.68
2018,10,17,14,0,896.0,75.0,2.2,19.0,586.0,874.69,671.17
2018,10,17,14,15,882.5,73.0,2.4,18.8,551.0,847.62,656.09
2018,10,17,14,30,869.0,71.0,2.6,18.6,516.0,817.62,638.57
2018,10,17,14,45,849.0,69.0,2.75,18.4,475.0,779.67,614.54
2018,10,17,15,0,829.0,67.0,2.9,18.2,434.0,746.24,593.28
2018,10,17,15,15,802.0,64.5,2.9,18.2,389.0,698.24,559.42
2018,10,17,15,30,775.0,62.0,2.9,18.2,344.0,649.15,524.04
2018,10,17,15,45,734.5,58.5,3.15,17.6,296.0,588.93,481.01
2018,10,17,16,0,694.0,55.0,3.4,17.0,248.0,529.42,434.85
2018,10,17,16,15,631.0,50.5,3.4,16.65,199.5,456.4,374.44
2018,10,17,16,30,568.0,46.0,3.4,16.3,151.0,391.98,318.3
2018,10,17,16,45,462.5,38.5,3.4,15.95,107.0,302.92,240.08
2018,10,17,17,0,357.0,31.0,3.4,15.6,63.0,223.05,156.22
2018,10,17,17,15,215.0,20.0,3.35,15.3,35.5,104.64,0.0
2018,10,17,17,30,73.0,9.0,3.3,15.0,8.0,8.58,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.75,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,9.53,0.0
2018,10,18,6,45,85.5,22.0,1.15,14.3,29.5,18.36,4.52
2018,10,18,7,0,117.0,34.0,1.1,14.4,48.0,27.97,18.21
2018,10,18,7,15,93.5,52.5,1.15,14.55,67.0,44.37,33.35
2018,10,18,7,30,70.0,71.0,1.2,14.7,86.0,62.97,46.09
2018,10,18,7,45,133.0,91.0,1.2,14.85,128.5,92.24,67.08
2018,10,18,8,0,196.0,111.0,1.2,15.0,171.0,128.45,94.35
2018,10,18,8,15,239.0,126.5,1.15,15.25,211.0,165.89,124.48
2018,10,18,8,30,282.0,142.0,1.1,15.5,251.0,208.32,159.35
2018,10,18,8,45,313.0,158.0,1.1,15.7,292.0,251.98,195.69
2018,10,18,9,0,344.0,174.0,1.1,15.9,333.0,298.89,234.24
2018,10,18,9,15,365.0,185.0,1.05,16.2,366.5,339.66,267.29
2018,10,18,9,30,386.0,196.0,1.0,16.5,400.0,382.0,300.8
2018,10,18,9,45,419.0,200.5,0.95,16.8,434.5,430.37,338.09
2018,10,18,10,0,452.0,205.0,0.9,17.1,469.0,477.26,373.41
2018,10,18,10,15,592.0,171.0,0.85,17.5,532.5,558.51,434.38
2018,10,18,10,30,732.0,137.0,0.8,17.9,596.0,645.7,497.69
2018,10,18,10,45,832.0,107.5,0.75,18.3,643.0,714.69,545.79
2018,10,18,11,0,932.0,78.0,0.7,18.7,690.0,784.1,590.22
2018,10,18,11,15,936.0,78.0,0.7,19.05,701.0,816.99,610.08
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,846.79,628.23
2018,10,18,11,45,940.5,78.5,0.7,19.75,715.0,871.01,642.67
2018,10,18,12,0,941.0,79.0,0.7,20.1,718.0,891.71,654.9
2018,10,18,12,15,939.5,78.0,0.8,20.35,712.0,905.38,664.81
2018,10,18,12,30,938.0,77.0,0.9,20.6,706.0,915.29,672.51
2018,10,18,12,45,933.0,77.5,1.05,20.9,692.5,920.1,677.77
2018,10,18,13,0,928.0,78.0,1.2,21.2,679.0,921.12,680.63
2018,10,18,13,15,921.0,77.5,1.35,21.25,658.0,915.43,679.77
2018,10,18,13,30,914.0,77.0,1.5,21.3,637.0,906.06,676.5
2018,10,18,13,45,904.0,75.5,1.65,21.35,608.5,889.27,668.21
2018,10,18,14,0,894.0,74.0,1.8,21.4,580.0,869.06,657.53
2018,10,18,14,15,880.0,72.5,1.9,21.3,545.0,842.23,642.0
2018,10,18,14,30,866.0,71.0,2.0,21.2,510.0,812.51,624.27
2018,10,18,14,45,846.0,69.0,2.15,21.05,469.5,774.68,601.0
2018,10,18,15,0,826.0,67.0,2.3,20.9,429.0,741.37,580.38
2018,10,18,15,15,798.5,64.5,2.3,20.9,384.0,693.16,547.02
2018,10,18,15,30,771.0,62.0,2.3,20.9,339.0,643.91,512.18
2018,10,18,15,45,728.5,58.5,2.5,20.4,290.5,582.6,468.89
2018,10,18,16,0,686.0,55.0,2.7,19.9,242.0,522.16,422.44
2018,10,18,16,15,622.0,50.0,2.85,19.45,194.0,448.5,362.91
2018,10,18,16,30,558.0,45.0,3.0,19.0,146.0,383.63,307.44
