Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,14,45,428.5,135.0,4.85,19.0,321.0,511.01,417.94
2018,10,28,15,0,330.0,139.0,4.9,18.9,268.0,418.73,344.32
2018,10,28,15,15,271.5,130.0,4.9,18.9,228.0,358.18,295.16
2018,10,28,15,30,213.0,121.0,4.9,18.9,188.0,300.81,247.59
2018,10,28,15,45,263.0,96.5,4.85,18.45,166.0,296.14,244.68
2018,10,28,16,0,313.0,72.0,4.8,18.0,144.0,298.37,245.82
2018,10,28,16,15,363.0,56.5,4.75,17.8,121.0,294.88,240.17
2018,10,28,16,30,413.0,41.0,4.7,17.6,98.0,288.44,228.95
2018,10,28,16,45,259.0,30.0,4.65,17.4,61.0,184.19,129.81
2018,10,28,17,0,105.0,19.0,4.6,17.2,24.0,79.84,0.0
2018,10,28,17,15,52.5,9.5,4.55,17.0,12.0,9.05,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.05,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,29,6,15,2.0,1.5,4.45,14.55,1.5,0.0,0.0
2018,10,29,6,30,4.0,3.0,4.4,14.7,3.0,0.0,0.0
2018,10,29,6,45,26.0,15.0,4.4,14.9,17.0,14.3,0.0
2018,10,29,7,0,48.0,27.0,4.4,15.1,31.0,23.33,10.98
2018,10,29,7,15,43.5,45.0,4.35,15.3,50.5,37.85,26.78
2018,10,29,7,30,39.0,63.0,4.3,15.5,70.0,55.4,40.19
2018,10,29,7,45,66.0,83.0,4.3,15.75,98.5,78.44,58.03
2018,10,29,8,0,93.0,103.0,4.3,16.0,127.0,104.57,78.66
2018,10,29,8,15,125.5,119.5,4.4,16.15,159.0,133.36,101.85
2018,10,29,8,30,158.0,136.0,4.5,16.3,191.0,165.94,128.72
2018,10,29,8,45,146.5,156.0,4.55,16.5,212.0,191.59,151.23
2018,10,29,9,0,135.0,176.0,4.6,16.7,233.0,216.09,172.29
2018,10,29,9,15,202.5,187.5,4.6,16.8,281.0,264.64,211.9
2018,10,29,9,30,270.0,199.0,4.6,16.9,329.0,323.31,259.78
2018,10,29,9,45,302.0,207.5,4.6,17.05,362.0,364.04,293.09
2018,10,29,10,0,334.0,216.0,4.6,17.2,395.0,407.09,327.94
2018,10,29,10,15,302.0,233.0,4.6,17.3,400.5,421.95,339.56
2018,10,29,10,30,270.0,250.0,4.6,17.4,406.0,433.65,348.35
2018,10,29,10,45,305.0,246.5,4.55,17.5,428.0,466.91,374.95
2018,10,29,11,0,340.0,243.0,4.5,17.6,450.0,501.46,402.3
2018,10,29,11,15,406.0,232.0,4.5,17.65,483.0,561.45,449.59
2018,10,29,11,30,472.0,221.0,4.5,17.7,516.0,615.2,491.72
2018,10,29,11,45,549.5,195.0,4.5,17.8,539.5,663.03,529.55
2018,10,29,12,0,627.0,169.0,4.5,17.9,563.0,716.52,571.16
2018,10,29,12,15,681.5,149.5,4.5,18.1,574.5,752.86,598.2
2018,10,29,12,30,736.0,130.0,4.5,18.3,586.0,786.89,622.86
2018,10,29,12,45,767.5,118.0,4.55,18.45,584.5,803.56,635.21
2018,10,29,13,0,799.0,106.0,4.6,18.6,583.0,821.26,648.55
2018,10,29,13,15,844.0,89.5,4.55,18.75,577.5,841.47,663.19
2018,10,29,13,30,889.0,73.0,4.5,18.9,572.0,850.34,669.68
2018,10,29,13,45,879.0,71.5,4.5,19.0,544.5,833.84,658.45
2018,10,29,14,0,869.0,70.0,4.5,19.1,517.0,814.1,645.08
2018,10,29,14,15,852.5,68.0,4.5,19.1,482.0,785.37,625.35
2018,10,29,14,30,836.0,66.0,4.5,19.1,447.0,754.01,603.57
2018,10,29,14,45,813.0,64.0,4.55,19.1,407.5,721.84,581.2
2018,10,29,15,0,790.0,62.0,4.6,19.1,368.0,681.11,551.92
2018,10,29,15,15,758.0,59.0,4.6,19.1,324.5,631.2,514.72
2018,10,29,15,30,726.0,56.0,4.6,19.1,281.0,580.72,476.11
2018,10,29,15,45,677.0,52.5,4.9,18.8,235.5,518.51,426.78
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,457.74,376.01
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,383.72,311.87
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,311.11,246.34
2018,10,29,16,45,328.0,28.0,5.35,17.3,63.5,213.67,147.06
2018,10,29,17,0,188.0,19.0,5.4,16.9,27.0,96.31,0.0
2018,10,29,17,15,94.0,9.5,5.55,16.65,13.5,9.05,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.85,15.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.6,15.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.3,15.25,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.15,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.3,7.0,0.0,0.0
2018,10,30,6,45,230.5,18.0,4.9,14.5,32.0,17.16,0.0
2018,10,30,7,0,384.0,27.0,5.0,14.7,57.0,22.23,9.41
2018,10,30,7,15,493.0,33.0,5.2,15.0,99.5,28.0,18.29
2018,10,30,7,30,602.0,39.0,5.4,15.3,142.0,44.12,22.96
2018,10,30,7,45,663.5,43.5,5.6,15.6,189.0,91.2,45.8
2018,10,30,8,0,725.0,48.0,5.8,15.9,236.0,145.27,84.94
2018,10,30,8,15,763.0,51.0,5.85,16.25,281.5,199.86,131.56
2018,10,30,8,30,801.0,54.0,5.9,16.6,327.0,257.94,183.84
2018,10,30,8,45,827.0,56.0,5.95,16.9,369.5,315.55,236.8
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,373.13,289.24
2018,10,30,9,15,871.5,60.0,5.85,17.5,450.0,428.69,338.88
2018,10,30,9,30,890.0,62.0,5.7,17.8,488.0,484.27,387.1
2018,10,30,9,45,902.5,63.5,5.55,18.1,520.0,535.96,430.81
2018,10,30,10,0,915.0,65.0,5.4,18.4,552.0,586.51,472.25
2018,10,30,10,15,922.5,66.0,5.35,18.7,576.5,632.11,508.91
2018,10,30,10,30,930.0,67.0,5.3,19.0,601.0,675.64,543.03
2018,10,30,10,45,935.5,67.5,5.2,19.25,618.5,714.97,572.21
2018,10,30,11,0,941.0,68.0,5.1,19.5,636.0,751.66,597.92
2018,10,30,11,15,944.0,68.0,5.05,19.7,646.0,783.09,619.86
2018,10,30,11,30,947.0,68.0,5.0,19.9,656.0,811.38,639.4
2018,10,30,11,45,948.0,68.0,4.95,20.05,658.5,834.79,655.48
2018,10,30,12,0,949.0,68.0,4.9,20.2,661.0,854.73,669.08
2018,10,30,12,15,946.5,69.0,4.9,20.3,655.5,869.37,679.4
2018,10,30,12,30,944.0,70.0,4.9,20.4,650.0,880.32,687.21
2018,10,30,12,45,938.5,69.5,4.85,20.5,636.0,883.21,689.08
2018,10,30,13,0,933.0,69.0,4.8,20.6,622.0,882.34,688.46
2018,10,30,13,15,924.0,68.5,4.8,20.6,600.0,874.77,683.82
2018,10,30,13,30,915.0,68.0,4.8,20.6,578.0,863.59,676.76
2018,10,30,13,45,904.0,67.0,4.8,20.65,550.0,846.63,665.5
2018,10,30,14,0,893.0,66.0,4.8,20.7,522.0,826.37,651.94
2018,10,30,14,15,878.5,65.0,4.8,20.6,488.0,800.16,634.39
2018,10,30,14,30,864.0,64.0,4.8,20.5,454.0,771.18,614.7
2018,10,30,14,45,841.0,61.5,4.8,20.45,413.5,731.21,586.44
2018,10,30,15,0,818.0,59.0,4.8,20.4,373.0,695.72,561.13
2018,10,30,15,15,785.0,56.0,4.8,20.4,328.0,644.37,522.97
2018,10,30,15,30,752.0,53.0,4.8,20.4,283.0,592.47,483.41
2018,10,30,15,45,693.0,49.0,4.9,19.85,234.0,522.55,428.15
2018,10,30,16,0,634.0,45.0,5.0,19.3,185.0,454.94,372.06
2018,10,30,16,15,550.5,40.0,4.9,18.75,140.5,375.34,303.7
2018,10,30,16,30,467.0,35.0,4.8,18.2,96.0,307.09,241.49
2018,10,30,16,45,335.0,27.5,4.65,17.65,61.5,213.96,141.5
2018,10,30,17,0,203.0,20.0,4.5,17.1,27.0,103.02,0.0
2018,10,30,17,15,101.5,10.0,4.55,16.8,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.7,16.15,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,146.5,17.0,2.35,15.3,24.5,16.2,0.0
2018,10,31,7,0,224.0,26.0,2.3,15.5,43.0,21.32,7.79
2018,10,31,7,15,293.5,38.5,2.4,15.9,77.5,30.77,20.49
2018,10,31,7,30,363.0,51.0,2.5,16.3,112.0,47.32,29.21
2018,10,31,7,45,500.5,52.5,2.6,16.7,164.5,83.45,45.48
2018,10,31,8,0,638.0,54.0,2.7,17.1,217.0,137.76,81.88
2018,10,31,8,15,663.5,59.5,2.8,17.4,257.0,187.15,123.8
2018,10,31,8,30,689.0,65.0,2.9,17.7,297.0,238.78,169.82
2018,10,31,8,45,638.5,84.5,3.05,17.95,321.5,281.19,210.77
2018,10,31,9,0,588.0,104.0,3.2,18.2,346.0,318.87,246.41
2018,10,31,9,15,695.5,90.0,3.3,18.45,401.5,383.04,300.03
2018,10,31,9,30,803.0,76.0,3.4,18.7,457.0,456.52,360.6
2018,10,31,9,45,834.5,74.0,3.5,18.95,493.0,510.76,405.57
2018,10,31,10,0,866.0,72.0,3.6,19.2,529.0,564.33,449.07
2018,10,31,10,15,875.5,73.5,3.65,19.5,554.0,609.6,484.93
2018,10,31,10,30,885.0,75.0,3.7,19.8,579.0,653.1,518.61
2018,10,31,10,45,891.5,75.5,3.75,20.1,596.5,691.49,547.53
2018,10,31,11,0,898.0,76.0,3.8,20.4,614.0,727.45,572.77
2018,10,31,11,15,848.0,93.5,3.8,20.7,608.5,742.06,582.14
2018,10,31,11,30,798.0,111.0,3.8,21.0,603.0,747.22,584.86
2018,10,31,11,45,802.0,110.0,3.85,21.35,606.0,769.43,600.17
2018,10,31,12,0,806.0,109.0,3.9,21.7,609.0,788.74,613.31
2018,10,31,12,15,756.0,124.0,3.8,21.9,589.5,781.77,607.41
2018,10,31,12,30,706.0,139.0,3.7,22.1,570.0,767.88,596.86
2018,10,31,12,45,700.5,136.0,3.65,22.3,556.0,767.24,596.23
2018,10,31,13,0,695.0,133.0,3.6,22.5,542.0,763.6,593.49
2018,10,31,13,15,687.0,130.0,3.6,22.55,522.0,754.89,587.81
2018,10,31,13,30,679.0,127.0,3.6,22.6,502.0,743.33,580.2
2018,10,31,13,45,627.0,133.5,3.6,22.7,466.5,703.22,551.79
2018,10,31,14,0,575.0,140.0,3.6,22.8,431.0,661.19,521.62
2018,10,31,14,15,498.0,147.0,3.7,22.7,386.5,593.69,471.67
2018,10,31,14,30,421.0,154.0,3.8,22.6,342.0,533.06,425.78
2018,10,31,14,45,467.0,130.5,3.9,22.5,321.5,531.68,427.2
2018,10,31,15,0,513.0,107.0,4.0,22.4,301.0,525.49,424.33
2018,10,31,15,15,488.5,97.0,4.0,22.4,264.0,481.55,390.18
2018,10,31,15,30,464.0,87.0,4.0,22.4,227.0,437.52,355.19
2018,10,31,15,45,405.0,78.0,3.85,21.85,185.5,373.17,303.18
2018,10,31,16,0,346.0,69.0,3.7,21.3,144.0,312.34,252.54
2018,10,31,16,15,294.0,56.5,3.55,20.7,109.0,254.9,203.37
2018,10,31,16,30,242.0,44.0,3.4,20.1,74.0,201.81,155.79
2018,10,31,16,45,173.0,29.5,3.2,19.55,46.0,139.96,86.04
2018,10,31,17,0,104.0,15.0,3.0,19.0,18.0,57.07,0.0
2018,10,31,17,15,52.0,7.5,2.9,18.65,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,17.0,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.1,5.0,0.0,0.0
2018,11,1,6,45,132.5,15.0,2.05,17.2,21.0,14.3,0.0
2018,11,1,7,0,201.0,23.0,2.1,17.3,37.0,18.54,4.88
2018,11,1,7,15,161.5,36.0,2.3,17.55,53.0,27.72,17.66
2018,11,1,7,30,122.0,49.0,2.5,17.8,69.0,42.24,27.98
2018,11,1,7,45,113.5,70.5,2.7,18.05,93.5,70.49,49.07
2018,11,1,8,0,105.0,92.0,2.9,18.3,118.0,96.44,70.57
2018,11,1,8,15,255.5,100.0,2.85,18.5,180.5,140.83,101.62
2018,11,1,8,30,406.0,108.0,2.8,18.7,243.0,203.65,149.79
2018,11,1,8,45,562.0,93.0,2.75,18.9,306.5,264.64,198.33
2018,11,1,9,0,718.0,78.0,2.7,19.1,370.0,340.16,259.9
2018,11,1,9,15,671.5,97.0,2.7,19.45,390.0,378.6,294.61
2018,11,1,9,30,625.0,116.0,2.7,19.8,410.0,412.17,323.88
2018,11,1,9,45,582.5,137.5,2.7,20.2,426.0,444.43,350.51
2018,11,1,10,0,540.0,159.0,2.7,20.6,442.0,468.45,369.67
2018,11,1,10,15,576.0,156.0,2.7,20.95,470.5,516.2,406.79
2018,11,1,10,30,612.0,153.0,2.7,21.3,499.0,562.17,441.81
2018,11,1,10,45,658.5,143.0,2.75,21.7,526.0,608.65,476.96
2018,11,1,11,0,705.0,133.0,2.8,22.1,553.0,655.72,512.0
2018,11,1,11,15,754.0,119.5,2.85,22.4,575.0,700.8,545.22
2018,11,1,11,30,803.0,106.0,2.9,22.7,597.0,743.39,574.79
2018,11,1,11,45,737.0,129.0,2.9,23.05,581.0,739.85,571.03
2018,11,1,12,0,671.0,152.0,2.9,23.4,565.0,728.51,562.19
2018,11,1,12,15,706.5,138.0,2.95,23.65,569.5,754.86,580.85
2018,11,1,12,30,742.0,124.0,3.0,23.9,574.0,778.71,597.47
2018,11,1,12,45,790.0,106.0,3.0,24.1,575.5,802.3,613.81
2018,11,1,13,0,838.0,88.0,3.0,24.3,577.0,826.12,630.36
2018,11,1,13,15,845.0,83.5,2.95,24.45,561.5,820.8,626.52
2018,11,1,13,30,852.0,79.0,2.9,24.6,546.0,818.78,625.34
2018,11,1,13,45,825.5,81.0,2.85,24.75,515.0,800.3,612.76
2018,11,1,14,0,799.0,83.0,2.8,24.9,484.0,772.16,593.54
2018,11,1,14,15,698.5,99.5,2.75,24.9,432.5,703.54,545.72
2018,11,1,14,30,598.0,116.0,2.7,24.9,381.0,631.48,494.73
2018,11,1,14,45,634.0,97.0,2.7,24.95,355.0,623.32,490.13
2018,11,1,15,0,670.0,78.0,2.7,25.0,329.0,610.06,481.19
2018,11,1,15,15,635.5,74.0,2.7,25.0,289.0,561.28,445.3
2018,11,1,15,30,601.0,70.0,2.7,25.0,249.0,512.49,407.66
2018,11,1,15,45,569.5,60.0,2.75,24.25,207.0,458.53,366.1
2018,11,1,16,0,538.0,50.0,2.8,23.5,165.0,405.23,323.0
2018,11,1,16,15,481.0,42.5,2.8,22.7,126.0,342.25,269.93
2018,11,1,16,30,424.0,35.0,2.8,21.9,87.0,283.19,216.49
2018,11,1,16,45,290.5,25.0,2.75,21.1,53.5,186.51,107.87
2018,11,1,17,0,157.0,15.0,2.7,20.3,20.0,78.51,0.0
2018,11,1,17,15,78.5,7.5,2.85,19.9,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,17.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.6,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.6,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.55,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.35,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.4,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.45,26.0,16.2,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.5,47.0,22.84,5.71
2018,11,2,7,15,411.5,34.0,1.25,15.65,86.0,26.99,17.11
2018,11,2,7,30,527.0,41.0,1.3,15.8,125.0,39.4,21.87
2018,11,2,7,45,594.5,46.0,1.35,15.95,170.0,85.05,43.82
2018,11,2,8,0,662.0,51.0,1.4,16.1,215.0,135.79,79.32
2018,11,2,8,15,689.5,56.5,1.5,16.3,256.5,186.73,122.25
2018,11,2,8,30,717.0,62.0,1.6,16.5,298.0,240.1,169.62
2018,11,2,8,45,746.5,66.0,1.65,16.7,340.0,294.76,218.45
2018,11,2,9,0,776.0,70.0,1.7,16.9,382.0,351.46,268.35
2018,11,2,9,15,793.5,72.5,1.8,17.25,417.5,403.41,313.61
2018,11,2,9,30,811.0,75.0,1.9,17.6,453.0,455.5,357.71
2018,11,2,9,45,812.5,81.0,2.0,17.95,481.5,502.94,396.96
2018,11,2,10,0,814.0,87.0,2.1,18.3,510.0,548.56,433.63
2018,11,2,10,15,855.0,80.0,2.2,18.65,543.0,599.88,474.01
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,653.37,515.07
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,691.88,543.95
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,727.88,569.01
2018,11,2,11,15,869.5,88.0,2.7,19.8,609.0,742.87,580.02
2018,11,2,11,30,832.0,101.0,2.9,19.9,607.0,757.77,591.2
2018,11,2,11,45,741.0,130.0,3.05,20.05,581.5,742.08,580.07
2018,11,2,12,0,650.0,159.0,3.2,20.2,556.0,717.32,562.23
2018,11,2,12,15,775.0,118.5,3.35,20.2,588.0,783.39,611.38
2018,11,2,12,30,900.0,78.0,3.5,20.2,620.0,845.03,655.98
2018,11,2,12,45,868.0,84.0,3.7,20.25,597.0,833.16,648.42
2018,11,2,13,0,836.0,90.0,3.9,20.3,574.0,824.41,643.66
2018,11,2,13,15,843.5,85.0,3.9,20.25,558.5,825.78,645.57
2018,11,2,13,30,851.0,80.0,3.9,20.2,543.0,816.71,640.04
2018,11,2,13,45,826.5,83.5,3.95,20.1,514.5,801.82,630.8
2018,11,2,14,0,802.0,87.0,4.0,20.0,486.0,777.14,614.48
2018,11,2,14,15,729.5,95.0,4.0,19.95,439.0,720.86,574.42
2018,11,2,14,30,657.0,103.0,4.0,19.9,392.0,660.71,530.95
2018,11,2,14,45,667.0,90.5,3.95,19.85,360.5,638.7,515.62
2018,11,2,15,0,677.0,78.0,3.9,19.8,329.0,613.38,497.29
2018,11,2,15,15,700.0,67.0,3.9,19.8,298.5,591.92,481.53
2018,11,2,15,30,723.0,56.0,3.9,19.8,268.0,570.79,465.05
2018,11,2,15,45,597.0,58.0,3.75,19.55,213.0,471.91,384.87
2018,11,2,16,0,471.0,60.0,3.6,19.3,158.0,376.25,305.46
2018,11,2,16,15,372.0,50.0,3.55,18.85,115.0,289.92,232.33
2018,11,2,16,30,273.0,40.0,3.5,18.4,72.0,211.29,162.86
2018,11,2,16,45,195.5,28.0,3.45,18.0,45.5,145.35,77.31
2018,11,2,17,0,118.0,16.0,3.4,17.6,19.0,63.27,0.0
2018,11,2,17,15,59.0,8.0,3.6,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.5,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,69.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,73.5,14.0,2.35,15.75,15.0,13.34,0.0
2018,11,3,7,0,78.0,20.0,2.3,15.9,25.0,16.75,1.03
2018,11,3,7,15,68.0,38.5,2.45,16.3,45.5,32.66,21.6
2018,11,3,7,30,58.0,57.0,2.6,16.7,66.0,48.55,34.09
2018,11,3,7,45,99.0,75.5,2.8,17.15,97.0,72.78,51.7
2018,11,3,8,0,140.0,94.0,3.0,17.6,128.0,102.19,73.96
2018,11,3,8,15,225.5,105.5,3.1,17.8,173.0,139.01,101.52
2018,11,3,8,30,311.0,117.0,3.2,18.0,218.0,185.89,138.73
2018,11,3,8,45,474.5,106.0,3.3,18.2,283.5,246.33,186.23
2018,11,3,9,0,638.0,95.0,3.4,18.4,349.0,324.27,249.53
2018,11,3,9,15,763.5,76.5,3.4,18.8,409.0,393.41,306.82
2018,11,3,9,30,889.0,58.0,3.4,19.2,469.0,471.33,370.7
2018,11,3,9,45,901.5,60.0,3.45,19.6,501.0,523.08,413.66
2018,11,3,10,0,914.0,62.0,3.5,20.0,533.0,573.72,454.56
2018,11,3,10,15,923.0,63.0,3.5,20.45,558.0,619.82,490.66
2018,11,3,10,30,932.0,64.0,3.5,20.9,583.0,663.99,524.31
2018,11,3,10,45,937.5,65.0,3.55,21.3,601.0,703.64,553.69
2018,11,3,11,0,943.0,66.0,3.6,21.7,619.0,740.68,579.23
2018,11,3,11,15,940.5,67.5,3.55,22.0,627.0,769.61,598.56
2018,11,3,11,30,938.0,69.0,3.5,22.3,635.0,795.15,615.41
2018,11,3,11,45,837.5,100.5,3.5,22.6,607.0,779.91,603.51
2018,11,3,12,0,737.0,132.0,3.5,22.9,579.0,755.51,585.46
2018,11,3,12,15,678.0,147.0,3.5,23.05,555.5,737.62,572.56
2018,11,3,12,30,619.0,162.0,3.5,23.2,532.0,715.18,556.06
2018,11,3,12,45,627.5,156.0,3.5,23.35,524.0,722.55,561.94
2018,11,3,13,0,636.0,150.0,3.5,23.5,516.0,727.27,565.49
2018,11,3,13,15,533.0,173.5,3.5,23.5,472.5,663.28,518.06
2018,11,3,13,30,430.0,197.0,3.5,23.5,429.0,603.88,473.03
2018,11,3,13,45,403.0,191.0,3.5,23.55,399.5,573.09,450.72
2018,11,3,14,0,376.0,185.0,3.5,23.6,370.0,527.61,417.33
2018,11,3,14,15,474.5,152.0,3.5,23.4,369.0,576.93,457.76
2018,11,3,14,30,573.0,119.0,3.5,23.2,368.0,611.97,486.87
2018,11,3,14,45,479.5,120.5,3.55,23.0,316.0,525.35,421.04
2018,11,3,15,0,386.0,122.0,3.6,22.8,264.0,447.73,360.87
2018,11,3,15,15,356.0,108.5,3.6,22.8,227.0,400.02,323.64
2018,11,3,15,30,326.0,95.0,3.6,22.8,190.0,352.92,285.85
2018,11,3,15,45,331.5,80.5,3.6,21.65,162.5,327.81,266.12
2018,11,3,16,0,337.0,66.0,3.6,20.5,135.0,301.2,243.69
2018,11,3,16,15,279.5,53.0,3.45,19.85,100.5,241.0,191.82
2018,11,3,16,30,222.0,40.0,3.3,19.2,66.0,185.68,141.5
2018,11,3,16,45,165.0,27.0,3.15,18.5,41.5,128.74,59.94
2018,11,3,17,0,108.0,14.0,3.0,17.8,17.0,57.07,0.0
2018,11,3,17,15,54.0,7.0,2.95,17.45,8.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,45,51.0,11.5,2.75,13.1,14.5,10.96,0.0
2018,11,4,7,0,102.0,23.0,2.8,13.2,29.0,18.19,0.0
2018,11,4,7,15,143.0,34.0,2.9,13.55,51.0,26.31,16.37
2018,11,4,7,30,184.0,45.0,3.0,13.9,73.0,36.75,23.71
2018,11,4,7,45,121.0,60.0,3.05,14.2,81.0,60.36,41.09
2018,11,4,8,0,58.0,75.0,3.1,14.5,89.0,75.75,56.24
2018,11,4,8,15,94.5,99.0,3.1,14.75,127.0,108.29,82.41
2018,11,4,8,30,131.0,123.0,3.1,15.0,165.0,145.98,113.3
2018,11,4,8,45,247.5,130.5,3.05,15.2,223.5,198.38,154.61
2018,11,4,9,0,364.0,138.0,3.0,15.4,282.0,264.85,208.59
2018,11,4,9,15,477.0,129.5,3.05,15.65,336.5,324.46,257.76
2018,11,4,9,30,590.0,121.0,3.1,15.9,391.0,396.89,317.29
2018,11,4,9,45,631.0,118.0,3.15,16.1,425.0,445.41,357.77
2018,11,4,10,0,672.0,115.0,3.2,16.3,459.0,495.94,399.18
2018,11,4,10,15,773.5,98.5,3.3,16.45,512.5,568.98,457.85
2018,11,4,10,30,875.0,82.0,3.4,16.6,566.0,645.14,517.93
2018,11,4,10,45,907.0,78.5,3.5,16.7,594.0,695.66,557.2
2018,11,4,11,0,939.0,75.0,3.6,16.8,622.0,745.36,593.81
2018,11,4,11,15,942.0,75.5,3.7,16.9,632.0,777.13,616.62
2018,11,4,11,30,945.0,76.0,3.8,17.0,642.0,805.79,637.26
2018,11,4,11,45,900.5,84.5,3.9,17.1,625.5,803.32,635.31
2018,11,4,12,0,856.0,93.0,4.0,17.2,609.0,801.43,634.13
2018,11,4,12,15,823.0,99.0,4.1,17.2,591.5,796.16,630.85
2018,11,4,12,30,790.0,105.0,4.2,17.2,574.0,786.79,624.7
2018,11,4,12,45,797.0,100.0,4.35,17.25,564.0,794.39,631.39
2018,11,4,13,0,804.0,95.0,4.5,17.3,554.0,798.74,635.92
2018,11,4,13,15,829.5,87.0,4.65,17.25,545.5,811.63,647.15
2018,11,4,13,30,855.0,79.0,4.8,17.2,537.0,813.97,650.69
2018,11,4,13,45,870.0,75.0,4.9,17.2,520.5,815.57,653.47
2018,11,4,14,0,885.0,71.0,5.0,17.2,504.0,813.41,653.57
2018,11,4,14,15,866.0,69.5,5.05,17.15,468.5,783.52,632.82
2018,11,4,14,30,847.0,68.0,5.1,17.1,433.0,757.64,615.05
2018,11,4,14,45,775.0,72.0,5.15,17.05,382.0,689.6,564.6
2018,11,4,15,0,703.0,76.0,5.2,17.0,331.0,626.15,516.74
2018,11,4,15,15,714.0,67.0,5.2,17.0,298.0,597.87,495.27
2018,11,4,15,30,725.0,58.0,5.2,17.0,265.0,570.73,473.16
2018,11,4,15,45,664.5,53.0,5.15,16.65,217.5,500.39,414.76
2018,11,4,16,0,604.0,48.0,5.1,16.3,170.0,437.51,360.24
2018,11,4,16,15,490.5,42.5,5.0,16.05,124.5,344.1,278.88
2018,11,4,16,30,377.0,37.0,4.9,15.8,79.0,258.65,200.11
2018,11,4,16,45,242.0,26.0,4.75,15.55,48.0,158.87,64.02
2018,11,4,17,0,107.0,15.0,4.6,15.3,17.0,57.42,0.0
2018,11,4,17,15,53.5,7.5,4.6,15.2,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,15.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.25,13.75,18.5,10.96,0.0
2018,11,5,7,0,251.0,23.0,3.3,13.9,37.0,19.34,0.0
2018,11,5,7,15,392.5,30.0,3.35,14.15,76.5,23.74,14.0
2018,11,5,7,30,534.0,37.0,3.4,14.4,116.0,35.64,25.44
2018,11,5,7,45,603.0,40.5,3.5,14.65,159.5,77.15,37.91
2018,11,5,8,0,672.0,44.0,3.6,14.9,203.0,126.57,71.75
2018,11,5,8,15,715.0,47.0,3.6,15.1,247.0,178.15,114.73
2018,11,5,8,30,758.0,50.0,3.6,15.3,291.0,233.81,164.19
2018,11,5,8,45,787.5,52.0,3.55,15.55,332.0,289.17,214.73
2018,11,5,9,0,817.0,54.0,3.5,15.8,373.0,345.07,265.33
2018,11,5,9,15,834.5,56.5,3.45,16.2,409.5,398.18,312.66
2018,11,5,9,30,852.0,59.0,3.4,16.6,446.0,451.31,358.59
2018,11,5,9,45,863.0,62.0,3.35,17.0,477.0,501.45,400.75
2018,11,5,10,0,874.0,65.0,3.3,17.4,508.0,550.46,440.67
2018,11,5,10,15,883.5,66.5,3.25,17.75,533.0,595.59,476.54
2018,11,5,10,30,893.0,68.0,3.2,18.1,558.0,638.96,510.05
2018,11,5,10,45,898.5,68.5,3.15,18.45,575.0,676.57,538.44
2018,11,5,11,0,904.0,69.0,3.1,18.8,592.0,711.68,562.81
2018,11,5,11,15,907.5,69.5,3.05,19.1,602.0,742.66,583.89
2018,11,5,11,30,911.0,70.0,3.0,19.4,612.0,770.68,602.7
2018,11,5,11,45,912.0,71.0,2.95,19.65,615.0,794.25,618.38
2018,11,5,12,0,913.0,72.0,2.9,19.9,618.0,814.53,631.71
2018,11,5,12,15,912.0,71.0,2.95,20.0,612.5,827.45,640.9
2018,11,5,12,30,911.0,70.0,3.0,20.1,607.0,836.83,647.78
2018,11,5,12,45,907.5,69.5,3.1,20.2,594.0,841.17,651.58
2018,11,5,13,0,904.0,69.0,3.2,20.3,581.0,841.92,653.03
2018,11,5,13,15,897.0,68.5,3.25,20.25,561.0,836.2,650.13
2018,11,5,13,30,890.0,68.0,3.3,20.2,541.0,827.01,644.91
2018,11,5,13,45,877.5,67.0,3.4,20.15,513.5,809.3,633.96
2018,11,5,14,0,865.0,66.0,3.5,20.1,486.0,788.46,620.77
2018,11,5,14,15,849.0,64.5,3.55,20.0,452.5,761.28,602.74
2018,11,5,14,30,833.0,63.0,3.6,19.9,419.0,731.52,582.63
2018,11,5,14,45,808.0,61.5,3.7,19.8,380.0,699.07,560.38
2018,11,5,15,0,783.0,60.0,3.8,19.7,341.0,658.36,531.35
2018,11,5,15,15,748.0,57.0,3.8,19.7,298.0,607.43,493.22
2018,11,5,15,30,713.0,54.0,3.8,19.7,255.0,556.14,453.11
2018,11,5,15,45,658.5,50.0,3.9,19.1,210.5,491.5,401.13
2018,11,5,16,0,604.0,46.0,4.0,18.5,166.0,428.68,348.27
2018,11,5,16,15,512.0,40.0,4.05,18.0,123.0,351.6,281.31
2018,11,5,16,30,420.0,34.0,4.1,17.5,80.0,276.19,210.4
2018,11,5,16,45,268.0,24.0,4.1,16.95,48.0,167.25,51.34
2018,11,5,17,0,116.0,14.0,4.1,16.4,16.0,59.87,0.0
2018,11,5,17,15,58.0,7.0,4.15,16.05,8.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,132.0,11.5,2.15,14.1,18.5,10.96,0.0
2018,11,6,7,0,264.0,23.0,2.1,14.2,37.0,19.57,0.0
2018,11,6,7,15,412.5,30.0,2.2,14.55,77.5,23.94,13.93
2018,11,6,7,30,561.0,37.0,2.3,14.9,118.0,34.93,24.72
2018,11,6,7,45,631.0,42.0,2.4,15.3,164.0,79.32,38.93
2018,11,6,8,0,701.0,47.0,2.5,15.7,210.0,131.75,74.52
2018,11,6,8,15,744.5,50.0,2.6,16.0,255.0,184.98,118.41
2018,11,6,8,30,788.0,53.0,2.7,16.3,300.0,242.34,168.9
2018,11,6,8,45,816.5,55.5,2.75,16.65,342.5,298.52,219.81
2018,11,6,9,0,845.0,58.0,2.8,17.0,385.0,356.99,272.09
2018,11,6,9,15,864.5,60.0,2.8,17.3,422.5,411.82,320.52
2018,11,6,9,30,884.0,62.0,2.8,17.6,460.0,466.78,367.65
2018,11,6,9,45,897.0,63.5,2.8,17.9,491.5,517.81,410.34
2018,11,6,10,0,910.0,65.0,2.8,18.2,523.0,567.77,450.89
2018,11,6,10,15,918.0,66.5,2.7,18.5,547.5,613.48,486.66
2018,11,6,10,30,926.0,68.0,2.6,18.8,572.0,657.2,519.81
2018,11,6,10,45,931.5,68.5,2.55,19.05,589.5,695.96,548.74
2018,11,6,11,0,937.0,69.0,2.5,19.3,607.0,732.11,573.59
2018,11,6,11,15,940.5,69.0,2.45,19.6,617.0,763.46,594.41
2018,11,6,11,30,944.0,69.0,2.4,19.9,627.0,791.74,612.92
2018,11,6,11,45,945.0,69.5,2.4,20.2,629.5,815.45,628.5
2018,11,6,12,0,946.0,70.0,2.4,20.5,632.0,835.73,641.73
2018,11,6,12,15,943.5,70.0,2.4,20.7,626.0,849.1,650.48
2018,11,6,12,30,941.0,70.0,2.4,20.9,620.0,858.79,656.86
2018,11,6,12,45,935.0,69.5,2.45,21.1,606.0,861.3,658.86
2018,11,6,13,0,929.0,69.0,2.5,21.3,592.0,860.1,658.5
2018,11,6,13,15,921.0,68.5,2.55,21.4,571.0,853.57,654.86
2018,11,6,13,30,913.0,68.0,2.6,21.5,550.0,843.49,648.91
2018,11,6,13,45,901.0,67.0,2.65,21.55,522.0,826.07,638.03
2018,11,6,14,0,889.0,66.0,2.7,21.6,494.0,805.42,624.92
2018,11,6,14,15,872.5,64.5,2.7,21.6,459.5,777.55,606.41
2018,11,6,14,30,856.0,63.0,2.7,21.6,425.0,747.03,585.86
2018,11,6,14,45,832.0,61.0,2.7,21.6,385.5,714.23,563.35
2018,11,6,15,0,808.0,59.0,2.7,21.6,346.0,673.06,534.22
2018,11,6,15,15,773.0,55.5,2.7,21.6,302.0,620.89,496.12
2018,11,6,15,30,738.0,52.0,2.7,21.6,258.0,568.31,456.0
2018,11,6,15,45,684.0,48.0,2.7,20.8,212.5,503.31,404.91
2018,11,6,16,0,630.0,44.0,2.7,20.0,167.0,440.09,352.76
2018,11,6,16,15,539.0,38.5,2.75,19.25,123.5,357.38,282.72
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,288.03,216.02
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,168.36,31.83
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,53.61,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,122.0,11.0,0.65,14.95,17.0,10.48,0.0
2018,11,7,7,0,244.0,22.0,0.7,15.0,34.0,18.74,0.0
2018,11,7,7,15,387.5,29.5,0.85,15.25,73.0,23.62,13.39
2018,11,7,7,30,531.0,37.0,1.0,15.5,112.0,33.78,23.64
2018,11,7,7,45,602.5,42.0,1.1,15.7,156.5,76.27,37.62
2018,11,7,8,0,674.0,47.0,1.2,15.9,201.0,127.01,71.59
2018,11,7,8,15,718.5,50.5,1.4,16.25,245.5,179.19,114.12
2018,11,7,8,30,763.0,54.0,1.6,16.6,290.0,235.66,163.3
2018,11,7,8,45,792.5,56.0,1.75,16.9,331.5,290.15,212.38
2018,11,7,9,0,822.0,58.0,1.9,17.2,373.0,347.03,263.04
2018,11,7,9,15,843.0,59.5,2.05,17.55,410.0,400.65,310.27
2018,11,7,9,30,864.0,61.0,2.2,17.9,447.0,454.58,356.51
2018,11,7,9,45,879.0,62.5,2.35,18.25,478.5,505.55,399.24
2018,11,7,10,0,894.0,64.0,2.5,18.6,510.0,555.69,440.15
2018,11,7,10,15,904.0,65.0,2.5,18.9,535.0,601.26,476.1
2018,11,7,10,30,914.0,66.0,2.5,19.2,560.0,645.05,509.72
2018,11,7,10,45,920.5,66.5,2.55,19.5,577.5,683.95,539.18
2018,11,7,11,0,927.0,67.0,2.6,19.8,595.0,720.35,564.83
2018,11,7,11,15,930.5,67.0,2.55,20.05,605.0,751.34,585.63
2018,11,7,11,30,934.0,67.0,2.5,20.3,615.0,779.3,604.14
2018,11,7,11,45,934.5,67.5,2.45,20.5,617.5,802.35,619.23
2018,11,7,12,0,935.0,68.0,2.4,20.7,620.0,822.01,631.97
2018,11,7,12,15,933.5,68.0,2.4,20.85,614.5,835.98,641.31
2018,11,7,12,30,932.0,68.0,2.4,21.0,609.0,846.36,648.31
2018,11,7,12,45,928.0,67.0,2.4,21.1,595.5,849.84,650.83
2018,11,7,13,0,924.0,66.0,2.4,21.2,582.0,849.65,651.01
2018,11,7,13,15,916.0,65.0,2.5,21.15,561.0,842.51,647.69
2018,11,7,13,30,908.0,64.0,2.6,21.1,540.0,831.83,642.01
2018,11,7,13,45,895.0,63.0,2.65,21.1,511.5,813.64,630.64
2018,11,7,14,0,882.0,62.0,2.7,21.1,483.0,792.28,617.04
2018,11,7,14,15,865.0,60.5,2.8,20.95,449.0,764.15,599.14
2018,11,7,14,30,848.0,59.0,2.9,20.8,415.0,733.43,579.09
2018,11,7,14,45,824.0,57.0,3.0,20.7,376.0,694.52,552.46
2018,11,7,15,0,800.0,55.0,3.1,20.6,337.0,660.08,528.53
2018,11,7,15,15,765.5,52.5,3.1,20.6,294.0,609.96,491.35
2018,11,7,15,30,731.0,50.0,3.1,20.6,251.0,559.43,452.17
